ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 00:00,2,0.000,ALERT,213.06,299.67,60.054,1560139204,"201051344000579","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1341014.8,1341014.8,3242,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560139206,554618.00
06/10/2019 00:00,2,0.000,ALERT,212.83,297.57,59.985,1560139204,"201051344001025","174011545737251",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,1324597.6,1324597.6,3240,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139208,554619.00
06/10/2019 00:00,2,0.000,ALERT,213.06,297.87,60.012,1560139204,"201051344001093","174011545737251",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,1307500.1,1307500.1,3244,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139210,554620.00
06/10/2019 00:00,2,0.000,ALERT,212.83,299.37,60.022,1560139204,"201051344000458","174011545737251",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1322974.3,1322974.3,3244,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560139212,554621.00
06/10/2019 00:00,2,0.000,ALERT,212.83,298.47,60.012,1560139204,"201051344000890","174011545737251",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,1322514.7,1322514.7,3245,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139214,554622.00
06/10/2019 00:00,2,0.000,ALERT,212.83,299.07,60.006,1560139204,"201051344000988","174011545737251",0.00,11.70,0,294.56,299.97,0.0,0.0,0.000,1013397.7,1013397.7,3243,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139216,554623.00
06/10/2019 00:00,2,0.000,ALERT,213.29,298.77,60.006,1560139204,"201051344000582","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1300536.4,1300536.4,3240,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139218,554624.00
06/10/2019 00:00,2,0.000,ALERT,213.06,299.67,60.001,1560139204,"201051344000868","174011545737251",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,1308800.5,1308800.5,3243,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139219,554625.00
06/10/2019 00:00,2,0.000,ALERT,213.51,299.37,60.022,1560139204,"201051344000576","174011545737251",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,1326076.0,1326076.0,3247,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560139221,554626.00
06/10/2019 00:00,2,0.000,ALERT,213.06,298.77,60.006,1560139204,"201051344001158","174011545737251",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,1303038.3,1303038.3,3241,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139223,554627.00
06/10/2019 00:00,2,0.000,ALERT,213.06,297.57,60.001,1560139204,"201051344000917","174011545737251",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,1317230.5,1317230.5,3245,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139225,554628.00
06/10/2019 00:00,2,0.000,ALERT,213.06,297.26,60.012,1560139204,"201051344000417","174011545737251",0.00,12.00,0,294.86,298.47,0.0,0.0,0.000,1049540.8,1049540.8,3252,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139227,554629.00
06/10/2019 00:00,2,0.000,ALERT,213.29,297.87,59.990,1560139204,"201051344000685","174011545737251",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,1323619.4,1323619.4,3247,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560139228,554630.00
06/10/2019 00:00,2,0.000,ALERT,213.06,297.26,59.996,1560139204,"201051344000651","174011545737251",0.00,11.00,0,294.86,298.47,0.0,0.0,0.000,1317180.6,1317180.6,3248,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139230,554631.00
06/10/2019 00:00,2,0.000,ALERT,212.83,299.67,59.996,1560139204,"201051344000594","174011545737251",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,1328473.9,1328473.9,3247,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139232,554632.00
06/10/2019 00:00,2,0.000,ALERT,213.06,299.07,59.969,1560139204,"201051344000469","174011545737251",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,1308528.4,1308528.4,3246,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560139234,554633.00
06/10/2019 00:00,2,0.000,ALERT,213.06,297.87,59.990,1560139204,"201051344000585","174011545737251",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,1331358.4,1331358.4,3242,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139236,554634.00
06/10/2019 00:00,2,0.000,ALERT,213.51,298.77,59.985,1560139204,"201051344000853","174011545737251",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,1331668.8,1331668.8,3244,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139238,554635.00
06/10/2019 00:00,2,0.000,ALERT,213.06,298.17,59.943,1560139204,"201051344001145","174011545737251",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,1331985.7,1331985.7,3250,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139240,554636.00
06/10/2019 00:00,2,0.000,ALERT,213.06,297.87,60.001,1560139204,"201051344000438","174011545737251",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,1325368.3,1325368.3,3242,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139242,554637.00
06/10/2019 00:00,2,0.000,ALERT,212.61,297.87,59.990,1560139204,"201051344001135","174011545737251",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,1312362.8,1312362.8,3243,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139244,554638.00
06/10/2019 00:00,2,0.000,ALERT,212.83,299.07,60.006,1560139204,"201051344000983","174011545737251",0.00,11.70,0,297.57,300.87,0.0,0.0,0.000,1329638.4,1329638.4,3241,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139246,554639.00
06/10/2019 00:00,2,0.000,ALERT,212.83,297.57,59.943,1560139204,"201051344001203","174011545737251",0.00,11.70,0,295.16,300.87,0.0,0.0,0.000,1320205.3,1320205.3,3243,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139247,554640.00
06/10/2019 00:00,2,0.000,ALERT,212.61,297.87,59.980,1560139204,"201051344001230","174011545737251",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,1315672.3,1315672.3,3259,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139249,554641.00
06/10/2019 00:00,2,0.000,ALERT,212.38,297.57,59.990,1560139204,"201051344000646","174011545737251",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,1309505.1,1309505.1,3251,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139251,554642.00
06/10/2019 00:00,2,0.000,ALERT,213.06,298.77,59.943,1560139204,"201051344000867","174011545737251",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,1306819.2,1306819.2,3243,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139253,554643.00
06/10/2019 00:00,2,0.000,ALERT,213.51,298.77,59.985,1560139204,"201051344000633","174011545737251",0.00,11.30,0,294.56,299.97,0.0,0.0,0.000,1304061.9,1304061.9,3251,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560139255,554644.00
06/10/2019 00:00,2,0.000,ALERT,212.38,297.87,59.980,1560139204,"201051344000955","174011545737251",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,1329953.7,1329953.7,3247,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139257,554645.00
06/10/2019 00:00,2,0.000,ALERT,213.06,298.47,59.990,1560139204,"201051344000648","174011545737251",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,1318620.4,1318620.4,3240,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139258,554646.00
06/10/2019 00:00,2,0.000,ALERT,213.29,299.07,59.985,1560139204,"201051344000645","174011545737251",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1323899.0,1323899.0,3243,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139260,554647.00
06/10/2019 00:00,2,0.000,ALERT,212.83,299.97,59.990,1560139204,"201051344000569","174011545737251",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,1340471.6,1340471.6,3246,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560139262,554648.00
06/10/2019 00:00,2,0.000,ALERT,213.06,298.77,59.985,1560139204,"179051228000119","174011545737251",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,127059.4,127059.4,3267,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560139264,554649.00
06/10/2019 00:15,2,0.000,ALERT,213.74,302.98,60.001,1560140103,"201051344000579","174011545737251",0.00,12.30,0,297.87,305.38,0.0,0.0,0.000,1341014.8,1341014.8,3244,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560140106,554650.00
06/10/2019 00:15,2,0.000,ALERT,213.29,299.67,60.012,1560140103,"201051344001025","174011545737251",0.00,11.70,0,295.46,302.37,0.0,0.0,0.000,1324597.6,1324597.6,3242,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140108,554651.00
06/10/2019 00:15,2,0.000,ALERT,213.51,300.57,60.012,1560140103,"201051344001093","174011545737251",0.00,12.70,0,295.76,301.77,0.0,0.0,0.000,1307500.1,1307500.1,3246,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560140110,554652.00
06/10/2019 00:15,2,0.000,ALERT,213.74,302.37,60.006,1560140103,"201051344000458","174011545737251",0.00,12.70,0,297.26,305.68,0.0,0.0,0.000,1322974.3,1322974.3,3246,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560140112,554653.00
06/10/2019 00:15,2,0.000,ALERT,213.29,301.17,60.043,1560140103,"201051344000890","174011545737251",0.00,12.30,0,296.06,302.68,0.0,0.0,0.000,1322514.7,1322514.7,3247,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560140113,554654.00
06/10/2019 00:15,2,0.000,ALERT,213.74,302.07,60.001,1560140103,"201051344000988","174011545737251",0.00,12.00,0,294.56,304.48,0.0,0.0,0.000,1013397.7,1013397.7,3245,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140115,554655.00
06/10/2019 00:15,2,0.000,ALERT,213.74,301.47,60.006,1560140103,"201051344000582","174011545737251",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,1300536.4,1300536.4,3242,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560140117,554656.00
06/10/2019 00:15,2,0.000,ALERT,213.74,302.68,60.006,1560140103,"201051344000868","174011545737251",0.00,12.00,0,297.57,305.68,0.0,0.0,0.000,1308800.5,1308800.5,3245,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140119,554657.00
06/10/2019 00:15,2,0.000,ALERT,214.19,302.68,59.964,1560140103,"201051344000576","174011545737251",0.00,11.70,0,297.26,305.08,0.0,0.0,0.000,1326076.0,1326076.0,3249,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140121,554658.00
06/10/2019 00:15,2,0.000,ALERT,213.74,302.07,59.959,1560140103,"201051344001158","174011545737251",0.00,11.30,0,296.66,304.48,0.0,0.0,0.000,1303038.3,1303038.3,3243,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560140122,554659.00
06/10/2019 00:15,2,0.000,ALERT,213.51,300.27,59.996,1560140103,"201051344000917","174011545737251",0.00,13.00,0,294.56,301.17,0.0,0.0,0.000,1317230.5,1317230.5,3247,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140124,554660.00
06/10/2019 00:15,2,0.000,ALERT,213.74,300.27,59.996,1560140103,"201051344000417","174011545737251",0.00,12.30,0,295.16,301.17,0.0,0.0,0.000,1049540.8,1049540.8,3254,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140126,554661.00
06/10/2019 00:15,2,0.000,ALERT,213.74,300.57,60.001,1560140103,"201051344000685","174011545737251",0.00,12.30,0,295.76,301.77,0.0,0.0,0.000,1323619.4,1323619.4,3249,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140128,554662.00
06/10/2019 00:15,2,0.000,ALERT,213.74,300.27,60.001,1560140103,"201051344000651","174011545737251",0.00,11.30,0,295.46,301.47,0.0,0.0,0.000,1317180.6,1317180.6,3250,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140130,554663.00
06/10/2019 00:15,2,0.000,ALERT,213.74,303.28,60.006,1560140103,"201051344000594","174011545737251",0.00,12.00,0,296.96,305.38,0.0,0.0,0.000,1328473.9,1328473.9,3249,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140132,554664.00
06/10/2019 00:15,2,0.000,ALERT,213.96,302.37,60.006,1560140103,"201051344000469","174011545737251",0.00,11.30,0,296.06,304.48,0.0,0.0,0.000,1308528.4,1308528.4,3248,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560140134,554665.00
06/10/2019 00:15,2,0.000,ALERT,213.74,300.87,59.996,1560140103,"201051344000585","174011545737251",0.00,12.30,0,295.46,302.07,0.0,0.0,0.000,1331358.4,1331358.4,3244,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140136,554666.00
06/10/2019 00:15,2,0.000,ALERT,214.41,302.37,60.001,1560140103,"201051344000853","174011545737251",0.00,11.70,0,296.96,305.08,0.0,0.0,0.000,1331668.8,1331668.8,3246,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140138,554667.00
06/10/2019 00:15,2,0.000,ALERT,213.74,301.17,59.996,1560140103,"201051344001145","174011545737251",0.00,12.00,0,296.06,302.68,0.0,0.0,0.000,1331985.7,1331985.7,3252,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560140139,554668.00
06/10/2019 00:15,2,0.000,ALERT,213.51,300.87,60.001,1560140103,"201051344000438","174011545737251",0.00,12.00,0,295.76,302.07,0.0,0.0,0.000,1325368.3,1325368.3,3244,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560140141,554669.00
06/10/2019 00:15,2,0.000,ALERT,213.06,300.87,60.001,1560140103,"201051344001135","174011545737251",0.00,12.00,0,295.76,302.37,0.0,0.0,0.000,1312362.8,1312362.8,3245,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140143,554670.00
06/10/2019 00:15,2,0.000,ALERT,213.96,302.68,60.038,1560140103,"201051344000983","174011545737251",0.00,12.00,0,297.57,305.38,0.0,0.0,0.000,1329638.4,1329638.4,3243,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140145,554671.00
06/10/2019 00:15,2,0.000,ALERT,213.51,300.87,60.006,1560140103,"201051344001203","174011545737251",0.00,12.00,0,295.46,303.58,0.0,0.0,0.000,1320205.3,1320205.3,3245,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140147,554672.00
06/10/2019 00:15,2,0.000,ALERT,213.51,301.17,60.006,1560140103,"201051344001230","174011545737251",0.00,12.00,0,295.76,302.37,0.0,0.0,0.000,1315672.3,1315672.3,3261,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560140149,554673.00
06/10/2019 00:15,2,0.000,ALERT,213.06,300.57,59.996,1560140103,"201051344000646","174011545737251",0.00,12.00,0,294.86,301.77,0.0,0.0,0.000,1309505.1,1309505.1,3253,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560140151,554674.00
06/10/2019 00:15,2,0.000,ALERT,214.19,302.07,60.033,1560140103,"201051344000867","174011545737251",0.00,12.30,0,296.66,305.38,0.0,0.0,0.000,1306819.2,1306819.2,3245,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140153,554675.00
06/10/2019 00:15,2,0.000,ALERT,214.41,301.77,59.996,1560140103,"201051344000633","174011545737251",0.00,11.70,0,295.46,304.48,0.0,0.0,0.000,1304061.9,1304061.9,3253,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140154,554676.00
06/10/2019 00:15,2,0.000,ALERT,212.83,300.87,60.001,1560140103,"201051344000955","174011545737251",0.00,12.30,0,295.46,301.77,0.0,0.0,0.000,1329953.7,1329953.7,3249,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140156,554677.00
06/10/2019 00:15,2,0.000,ALERT,213.96,301.17,59.964,1560140103,"201051344000648","174011545737251",0.00,11.30,0,296.66,304.78,0.0,0.0,0.000,1318620.4,1318620.4,3242,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140158,554678.00
06/10/2019 00:15,2,0.000,ALERT,214.19,302.37,59.990,1560140103,"201051344000645","174011545737251",0.00,12.30,0,297.57,304.78,0.0,0.0,0.000,1323899.0,1323899.0,3245,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140160,554679.00
06/10/2019 00:15,2,0.000,ALERT,213.96,302.98,59.996,1560140103,"201051344000569","174011545737251",0.00,12.00,0,297.87,305.68,0.0,0.0,0.000,1340471.6,1340471.6,3248,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560140162,554680.00
06/10/2019 00:15,2,0.000,ALERT,214.19,301.77,59.990,1560140103,"179051228000119","174011545737251",0.00,13.70,0,295.76,304.18,0.0,0.0,0.000,127059.4,127059.4,3269,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560140163,554681.00
06/10/2019 00:30,2,0.000,ALERT,213.96,303.28,60.022,1560141004,"201051344000579","174011545737251",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,1341014.8,1341014.8,3246,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560141006,554682.00
06/10/2019 00:30,2,0.000,ALERT,213.74,300.57,60.028,1560141004,"201051344001025","174011545737251",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,1324597.6,1324597.6,3244,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141008,554683.00
06/10/2019 00:30,2,0.000,ALERT,213.74,301.17,60.038,1560141004,"201051344001093","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1307500.1,1307500.1,3248,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141010,554684.00
06/10/2019 00:30,2,0.000,ALERT,213.74,302.68,60.022,1560141004,"201051344000458","174011545737251",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,1322974.3,1322974.3,3248,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141011,554685.00
06/10/2019 00:30,2,0.000,ALERT,213.74,301.77,59.990,1560141004,"201051344000890","174011545737251",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,1322514.7,1322514.7,3249,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141013,554686.00
06/10/2019 00:30,2,0.000,ALERT,213.74,302.68,60.033,1560141004,"201051344000988","174011545737251",0.00,12.30,0,297.87,304.18,0.0,0.0,0.000,1013397.7,1013397.7,3247,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560141015,554687.00
06/10/2019 00:30,2,0.000,ALERT,214.19,302.07,60.022,1560141004,"201051344000582","174011545737251",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,1300536.4,1300536.4,3244,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141017,554688.00
06/10/2019 00:30,2,0.000,ALERT,213.96,303.58,60.022,1560141004,"201051344000868","174011545737251",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,1308800.5,1308800.5,3247,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141019,554689.00
06/10/2019 00:30,2,0.000,ALERT,214.41,303.58,60.038,1560141004,"201051344000576","174011545737251",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,1326076.0,1326076.0,3251,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141021,554690.00
06/10/2019 00:30,2,0.000,ALERT,213.96,302.98,60.043,1560141004,"201051344001158","174011545737251",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,1303038.3,1303038.3,3245,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141022,554691.00
06/10/2019 00:30,2,0.000,ALERT,213.74,300.87,60.038,1560141004,"201051344000917","174011545737251",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1317230.5,1317230.5,3249,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141024,554692.00
06/10/2019 00:30,2,0.000,ALERT,213.96,300.87,60.043,1560141004,"201051344000417","174011545737251",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,1049540.8,1049540.8,3256,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141026,554693.00
06/10/2019 00:30,2,0.000,ALERT,213.96,301.47,60.033,1560141004,"201051344000685","174011545737251",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,1323619.4,1323619.4,3251,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141028,554694.00
06/10/2019 00:30,2,0.000,ALERT,213.96,300.57,60.070,1560141004,"201051344000651","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1317180.6,1317180.6,3252,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141030,554695.00
06/10/2019 00:30,2,0.000,ALERT,213.74,303.28,60.038,1560141004,"201051344000594","174011545737251",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,1328473.9,1328473.9,3251,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560141032,554696.00
06/10/2019 00:30,2,0.000,ALERT,213.96,302.98,60.028,1560141004,"201051344000469","174011545737251",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,1308528.4,1308528.4,3250,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141034,554697.00
06/10/2019 00:30,2,0.000,ALERT,213.96,301.47,60.070,1560141004,"201051344000585","174011545737251",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,1331358.4,1331358.4,3246,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141036,554698.00
06/10/2019 00:30,2,0.000,ALERT,214.41,302.68,60.038,1560141004,"201051344000853","174011545737251",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,1331668.8,1331668.8,3248,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560141038,554699.00
06/10/2019 00:30,2,0.000,ALERT,213.96,301.77,60.054,1560141004,"201051344001145","174011545737251",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,1331985.7,1331985.7,3254,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141040,554700.00
06/10/2019 00:30,2,0.000,ALERT,213.74,301.47,60.033,1560141004,"201051344000438","174011545737251",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,1325368.3,1325368.3,3246,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141041,554701.00
06/10/2019 00:30,2,0.000,ALERT,213.29,301.17,60.006,1560141004,"201051344001135","174011545737251",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,1312362.8,1312362.8,3247,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560141043,554702.00
06/10/2019 00:30,2,0.000,ALERT,213.96,302.98,60.028,1560141004,"201051344000983","174011545737251",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,1329638.4,1329638.4,3245,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141045,554703.00
06/10/2019 00:30,2,0.000,ALERT,213.74,301.17,60.028,1560141004,"201051344001203","174011545737251",0.00,12.30,0,298.47,304.18,0.0,0.0,0.000,1320205.3,1320205.3,3247,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141047,554704.00
06/10/2019 00:30,2,0.000,ALERT,213.74,301.77,60.017,1560141004,"201051344001230","174011545737251",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,1315672.3,1315672.3,3263,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141049,554705.00
06/10/2019 00:30,2,0.000,ALERT,213.29,301.17,60.033,1560141004,"201051344000646","174011545737251",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,1309505.1,1309505.1,3255,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560141051,554706.00
06/10/2019 00:30,2,0.000,ALERT,214.19,302.98,60.065,1560141004,"201051344000867","174011545737251",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,1306819.2,1306819.2,3247,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141052,554707.00
06/10/2019 00:30,2,0.000,ALERT,214.64,302.68,60.028,1560141004,"201051344000633","174011545737251",0.00,12.00,0,298.47,303.88,0.0,0.0,0.000,1304061.9,1304061.9,3255,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560141054,554708.00
06/10/2019 00:30,2,0.000,ALERT,213.29,301.47,60.033,1560141004,"201051344000955","174011545737251",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,1329953.7,1329953.7,3251,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141056,554709.00
06/10/2019 00:30,2,0.000,ALERT,213.96,302.07,60.033,1560141004,"201051344000648","174011545737251",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,1318620.4,1318620.4,3244,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141058,554710.00
06/10/2019 00:30,2,0.000,ALERT,214.41,302.68,60.033,1560141004,"201051344000645","174011545737251",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,1323899.0,1323899.0,3247,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141060,554711.00
06/10/2019 00:30,2,0.000,ALERT,213.74,302.98,60.059,1560141004,"201051344000569","174011545737251",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,1340471.6,1340471.6,3250,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141062,554712.00
06/10/2019 00:30,2,0.000,ALERT,213.96,302.37,60.033,1560141004,"179051228000119","174011545737251",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,127059.4,127059.4,3271,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560141063,554713.00
06/10/2019 00:45,2,0.000,ALERT,213.74,302.68,60.049,1560141904,"201051344000579","174011545737251",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,1341014.8,1341014.8,3248,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560141906,554714.00
06/10/2019 00:45,2,0.000,ALERT,213.06,300.27,60.054,1560141904,"201051344001025","174011545737251",0.00,12.00,0,297.87,303.28,0.0,0.0,0.000,1324597.6,1324597.6,3246,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560141908,554715.00
06/10/2019 00:45,2,0.000,ALERT,213.29,300.87,60.022,1560141904,"201051344001093","174011545737251",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,1307500.1,1307500.1,3250,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141910,554716.00
06/10/2019 00:45,2,0.000,ALERT,213.74,302.07,60.038,1560141904,"201051344000458","174011545737251",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,1322974.3,1322974.3,3250,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560141912,554717.00
06/10/2019 00:45,2,0.000,ALERT,213.29,301.47,60.033,1560141904,"201051344000890","174011545737251",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,1322514.7,1322514.7,3251,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141914,554718.00
06/10/2019 00:45,2,0.000,ALERT,213.51,302.07,60.033,1560141904,"201051344000988","174011545737251",0.00,12.30,0,297.57,304.18,0.0,0.0,0.000,1013397.7,1013397.7,3249,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141916,554719.00
06/10/2019 00:45,2,0.000,ALERT,213.74,301.77,60.033,1560141904,"201051344000582","174011545737251",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,1300536.4,1300536.4,3246,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141917,554720.00
06/10/2019 00:45,2,0.000,ALERT,213.74,302.68,60.033,1560141904,"201051344000868","174011545737251",0.00,12.00,0,300.57,305.68,0.0,0.0,0.000,1308800.5,1308800.5,3249,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141919,554721.00
06/10/2019 00:45,2,0.000,ALERT,214.19,302.37,60.033,1560141904,"201051344000576","174011545737251",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,1326076.0,1326076.0,3253,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560141921,554722.00
06/10/2019 00:45,2,0.000,ALERT,213.74,301.77,60.065,1560141904,"201051344001158","174011545737251",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,1303038.3,1303038.3,3247,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141923,554723.00
06/10/2019 00:45,2,0.000,ALERT,213.29,300.27,60.033,1560141904,"201051344000917","174011545737251",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,1317230.5,1317230.5,3251,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141925,554724.00
06/10/2019 00:45,2,0.000,ALERT,213.51,300.27,60.028,1560141904,"201051344000417","174011545737251",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,1049540.8,1049540.8,3258,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141926,554725.00
06/10/2019 00:45,2,0.000,ALERT,213.51,300.57,60.075,1560141904,"201051344000685","174011545737251",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,1323619.4,1323619.4,3253,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141928,554726.00
06/10/2019 00:45,2,0.000,ALERT,213.51,300.27,60.028,1560141904,"201051344000651","174011545737251",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,1317180.6,1317180.6,3254,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141930,554727.00
06/10/2019 00:45,2,0.000,ALERT,213.51,302.37,60.028,1560141904,"201051344000594","174011545737251",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,1328473.9,1328473.9,3253,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141932,554728.00
06/10/2019 00:45,2,0.000,ALERT,213.74,301.77,60.043,1560141904,"201051344000469","174011545737251",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,1308528.4,1308528.4,3252,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141934,554729.00
06/10/2019 00:45,2,0.000,ALERT,213.29,300.57,60.006,1560141904,"201051344000585","174011545737251",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,1331358.4,1331358.4,3248,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141936,554730.00
06/10/2019 00:45,2,0.000,ALERT,214.19,301.47,60.028,1560141904,"201051344000853","174011545737251",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,1331668.8,1331668.8,3250,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141938,554731.00
06/10/2019 00:45,2,0.000,ALERT,213.51,300.87,60.022,1560141904,"201051344001145","174011545737251",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,1331985.7,1331985.7,3256,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141940,554732.00
06/10/2019 00:45,2,0.000,ALERT,213.29,300.27,60.054,1560141904,"201051344000438","174011545737251",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,1325368.3,1325368.3,3248,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560141941,554733.00
06/10/2019 00:45,2,0.000,ALERT,212.83,300.57,60.033,1560141904,"201051344001135","174011545737251",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,1312362.8,1312362.8,3249,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141943,554734.00
06/10/2019 00:45,2,0.000,ALERT,213.74,302.37,60.038,1560141904,"201051344000983","174011545737251",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,1329638.4,1329638.4,3247,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560141945,554735.00
06/10/2019 00:45,2,0.000,ALERT,213.29,300.27,60.038,1560141904,"201051344001203","174011545737251",0.00,12.30,0,298.17,304.48,0.0,0.0,0.000,1320205.3,1320205.3,3249,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141947,554736.00
06/10/2019 00:45,2,0.000,ALERT,213.06,300.87,60.033,1560141904,"201051344001230","174011545737251",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,1315672.3,1315672.3,3265,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141949,554737.00
06/10/2019 00:45,2,0.000,ALERT,212.83,300.27,60.070,1560141904,"201051344000646","174011545737251",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,1309505.1,1309505.1,3257,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560141951,554738.00
06/10/2019 00:45,2,0.000,ALERT,213.96,301.77,60.070,1560141904,"201051344000867","174011545737251",0.00,12.70,0,299.67,305.08,0.0,0.0,0.000,1306819.2,1306819.2,3249,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141953,554739.00
06/10/2019 00:45,2,0.000,ALERT,214.41,301.77,60.033,1560141904,"201051344000633","174011545737251",0.00,12.00,0,298.47,303.88,0.0,0.0,0.000,1304061.9,1304061.9,3257,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141954,554740.00
06/10/2019 00:45,2,0.000,ALERT,212.83,300.57,60.022,1560141904,"201051344000955","174011545737251",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,1329953.7,1329953.7,3253,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141956,554741.00
06/10/2019 00:45,2,0.000,ALERT,213.96,301.47,60.028,1560141904,"201051344000648","174011545737251",0.00,11.70,0,299.07,304.48,0.0,0.0,0.000,1318620.4,1318620.4,3246,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560141958,554742.00
06/10/2019 00:45,2,0.000,ALERT,214.19,302.07,60.033,1560141904,"201051344000645","174011545737251",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,1323899.0,1323899.0,3249,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141960,554743.00
06/10/2019 00:45,2,0.000,ALERT,213.74,302.68,59.985,1560141904,"201051344000569","174011545737251",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,1340471.6,1340471.6,3252,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560141962,554744.00
06/10/2019 00:45,2,0.000,ALERT,213.96,301.77,60.033,1560141904,"179051228000119","174011545737251",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,127059.4,127059.4,3273,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560141963,554745.00
06/10/2019 01:00,2,0.000,ALERT,213.96,303.88,60.043,1560142804,"201051344000579","174011545737251",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,1341014.8,1341014.8,3250,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142806,554746.00
06/10/2019 01:00,2,0.000,ALERT,213.74,300.87,60.012,1560142804,"201051344001025","174011545737251",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,1324597.6,1324597.6,3248,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142808,554747.00
06/10/2019 01:00,2,0.000,ALERT,213.96,301.47,60.043,1560142804,"201051344001093","174011545737251",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,1307500.1,1307500.1,3252,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142810,554748.00
06/10/2019 01:00,2,0.000,ALERT,213.96,303.28,59.996,1560142804,"201051344000458","174011545737251",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,1322974.3,1322974.3,3252,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142811,554749.00
06/10/2019 01:00,2,0.000,ALERT,213.96,302.07,60.049,1560142804,"201051344000890","174011545737251",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,1322514.7,1322514.7,3253,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560142813,554750.00
06/10/2019 01:00,2,0.000,ALERT,213.96,302.98,60.049,1560142804,"201051344000988","174011545737251",0.00,12.00,0,297.57,303.88,0.0,0.0,0.000,1013397.7,1013397.7,3251,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142815,554751.00
06/10/2019 01:00,2,0.000,ALERT,214.41,302.37,60.065,1560142804,"201051344000582","174011545737251",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,1300536.4,1300536.4,3248,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560142817,554752.00
06/10/2019 01:00,2,0.000,ALERT,214.19,303.88,60.043,1560142804,"201051344000868","174011545737251",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,1308800.5,1308800.5,3251,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142819,554753.00
06/10/2019 01:00,2,0.000,ALERT,214.64,303.58,60.033,1560142804,"201051344000576","174011545737251",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,1326076.0,1326076.0,3255,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142820,554754.00
06/10/2019 01:00,2,0.000,ALERT,214.19,302.98,60.043,1560142804,"201051344001158","174011545737251",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,1303038.3,1303038.3,3249,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142822,554755.00
06/10/2019 01:00,2,0.000,ALERT,214.19,300.87,60.043,1560142804,"201051344000917","174011545737251",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,1317230.5,1317230.5,3253,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560142824,554756.00
06/10/2019 01:00,2,0.000,ALERT,214.19,300.87,60.001,1560142804,"201051344000417","174011545737251",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,1049540.8,1049540.8,3260,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142826,554757.00
06/10/2019 01:00,2,0.000,ALERT,214.19,301.47,60.049,1560142804,"201051344000685","174011545737251",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,1323619.4,1323619.4,3255,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142828,554758.00
06/10/2019 01:00,2,0.000,ALERT,213.96,300.87,60.038,1560142804,"201051344000651","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1317180.6,1317180.6,3256,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142830,554759.00
06/10/2019 01:00,2,0.000,ALERT,213.74,303.58,60.038,1560142804,"201051344000594","174011545737251",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,1328473.9,1328473.9,3255,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142831,554760.00
06/10/2019 01:00,2,0.000,ALERT,214.19,303.28,60.028,1560142804,"201051344000469","174011545737251",0.00,11.00,0,298.77,304.18,0.0,0.0,0.000,1308528.4,1308528.4,3254,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142833,554761.00
06/10/2019 01:00,2,0.000,ALERT,214.19,301.77,60.038,1560142804,"201051344000585","174011545737251",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,1331358.4,1331358.4,3250,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142835,554762.00
