ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 01:00,2,0.000,ALERT,214.64,302.98,60.033,1560142804,"201051344000853","174011545737251",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,1331668.8,1331668.8,3252,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560142838,554763.00
06/10/2019 01:00,2,0.000,ALERT,214.19,302.07,60.038,1560142804,"201051344001145","174011545737251",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,1331985.7,1331985.7,3258,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142839,554764.00
06/10/2019 01:00,2,0.000,ALERT,214.19,301.47,60.043,1560142804,"201051344000438","174011545737251",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,1325368.3,1325368.3,3250,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142841,554765.00
06/10/2019 01:00,2,0.000,ALERT,212.83,299.97,60.038,1560142804,"201051344001135","174011545737251",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,1312362.8,1312362.8,3251,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560142843,554766.00
06/10/2019 01:00,2,0.000,ALERT,213.96,303.28,60.033,1560142804,"201051344000983","174011545737251",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,1329638.4,1329638.4,3249,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142845,554767.00
06/10/2019 01:00,2,0.000,ALERT,213.29,299.97,60.022,1560142804,"201051344001203","174011545737251",0.00,12.30,0,298.47,304.48,0.0,0.0,0.000,1320205.3,1320205.3,3251,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142847,554768.00
06/10/2019 01:00,2,0.000,ALERT,213.06,300.57,60.033,1560142804,"201051344001230","174011545737251",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,1315672.3,1315672.3,3267,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142848,554769.00
06/10/2019 01:00,2,0.000,ALERT,212.83,299.67,60.017,1560142804,"201051344000646","174011545737251",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,1309505.1,1309505.1,3259,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142850,554770.00
06/10/2019 01:00,2,0.000,ALERT,214.19,302.37,60.022,1560142804,"201051344000867","174011545737251",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,1306819.2,1306819.2,3251,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142852,554771.00
06/10/2019 01:00,2,0.000,ALERT,214.41,302.37,60.022,1560142804,"201051344000633","174011545737251",0.00,12.00,0,298.47,303.88,0.0,0.0,0.000,1304061.9,1304061.9,3259,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142854,554772.00
06/10/2019 01:00,2,0.000,ALERT,212.38,299.97,60.028,1560142804,"201051344000955","174011545737251",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,1329953.7,1329953.7,3255,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560142856,554773.00
06/10/2019 01:00,2,0.000,ALERT,213.96,302.07,60.012,1560142804,"201051344000648","174011545737251",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,1318620.4,1318620.4,3248,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560142858,554774.00
06/10/2019 01:00,2,0.000,ALERT,214.19,302.68,60.043,1560142804,"201051344000645","174011545737251",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,1323899.0,1323899.0,3251,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142859,554775.00
06/10/2019 01:00,2,0.000,ALERT,213.74,302.98,60.006,1560142804,"201051344000569","174011545737251",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,1340471.6,1340471.6,3254,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560142861,554776.00
06/10/2019 01:00,2,0.000,ALERT,213.96,302.07,60.001,1560142804,"179051228000119","174011545737251",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,127059.4,127059.4,3275,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560142863,554777.00
06/10/2019 01:15,2,0.000,ALERT,212.83,301.47,60.012,1560143704,"201051344000579","174011545737251",0.00,11.70,0,300.27,305.38,0.0,0.0,0.000,1341014.8,1341014.8,3252,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143706,554778.00
06/10/2019 01:15,2,0.000,ALERT,212.61,298.77,60.043,1560143704,"201051344001025","174011545737251",0.00,11.30,0,297.26,303.58,0.0,0.0,0.000,1324597.6,1324597.6,3250,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143708,554779.00
06/10/2019 01:15,2,0.000,ALERT,212.83,299.37,60.017,1560143704,"201051344001093","174011545737251",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,1307500.1,1307500.1,3254,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143709,554780.00
06/10/2019 01:15,2,0.000,ALERT,212.61,300.87,60.017,1560143704,"201051344000458","174011545737251",0.00,12.00,0,299.97,305.68,0.0,0.0,0.000,1322974.3,1322974.3,3254,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143711,554781.00
06/10/2019 01:15,2,0.000,ALERT,212.61,299.97,60.054,1560143704,"201051344000890","174011545737251",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,1322514.7,1322514.7,3255,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143713,554782.00
06/10/2019 01:15,2,0.000,ALERT,212.83,300.87,60.022,1560143704,"201051344000988","174011545737251",0.00,11.30,0,297.26,304.18,0.0,0.0,0.000,1013397.7,1013397.7,3253,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143715,554783.00
06/10/2019 01:15,2,0.000,ALERT,213.29,300.27,60.033,1560143704,"201051344000582","174011545737251",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,1300536.4,1300536.4,3250,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143717,554784.00
06/10/2019 01:15,2,0.000,ALERT,212.83,301.77,60.022,1560143704,"201051344000868","174011545737251",0.00,11.30,0,300.27,305.68,0.0,0.0,0.000,1308800.5,1308800.5,3253,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143718,554785.00
06/10/2019 01:15,2,0.000,ALERT,213.29,301.47,60.022,1560143704,"201051344000576","174011545737251",0.00,11.00,0,299.37,304.78,0.0,0.0,0.000,1326076.0,1326076.0,3257,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143720,554786.00
06/10/2019 01:15,2,0.000,ALERT,212.83,300.87,60.017,1560143704,"201051344001158","174011545737251",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,1303038.3,1303038.3,3251,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143722,554787.00
06/10/2019 01:15,2,0.000,ALERT,212.83,298.77,60.038,1560143704,"201051344000917","174011545737251",0.00,12.70,0,296.96,302.37,0.0,0.0,0.000,1317230.5,1317230.5,3255,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143724,554788.00
06/10/2019 01:15,2,0.000,ALERT,213.06,298.77,60.017,1560143704,"201051344000417","174011545737251",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,1049540.8,1049540.8,3262,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143726,554789.00
06/10/2019 01:15,2,0.000,ALERT,213.06,299.67,60.033,1560143704,"201051344000685","174011545737251",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,1323619.4,1323619.4,3257,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143728,554790.00
06/10/2019 01:15,2,0.000,ALERT,212.83,299.07,59.980,1560143704,"201051344000651","174011545737251",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,1317180.6,1317180.6,3258,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143730,554791.00
06/10/2019 01:15,2,0.000,ALERT,212.61,301.77,60.054,1560143704,"201051344000594","174011545737251",0.00,12.00,0,299.37,305.38,0.0,0.0,0.000,1328473.9,1328473.9,3257,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143731,554792.00
06/10/2019 01:15,2,0.000,ALERT,213.06,301.17,60.001,1560143704,"201051344000469","174011545737251",0.00,10.70,0,298.47,304.48,0.0,0.0,0.000,1308528.4,1308528.4,3256,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143733,554793.00
06/10/2019 01:15,2,0.000,ALERT,213.06,299.67,60.033,1560143704,"201051344000585","174011545737251",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,1331358.4,1331358.4,3252,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143735,554794.00
06/10/2019 01:15,2,0.000,ALERT,213.51,300.87,60.022,1560143704,"201051344000853","174011545737251",0.00,11.00,0,299.67,305.08,0.0,0.0,0.000,1331668.8,1331668.8,3254,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143737,554795.00
06/10/2019 01:15,2,0.000,ALERT,213.06,299.97,60.022,1560143704,"201051344001145","174011545737251",0.00,11.70,0,298.17,303.88,0.0,0.0,0.000,1331985.7,1331985.7,3260,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560143739,554796.00
06/10/2019 01:15,2,0.000,ALERT,213.06,299.67,60.033,1560143704,"201051344000438","174011545737251",0.00,11.70,0,297.87,303.28,0.0,0.0,0.000,1325368.3,1325368.3,3252,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143741,554797.00
06/10/2019 01:15,2,0.000,ALERT,212.61,299.37,60.065,1560143704,"201051344001135","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1312362.8,1312362.8,3253,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560143743,554798.00
06/10/2019 01:15,2,0.000,ALERT,212.83,301.17,60.028,1560143704,"201051344000983","174011545737251",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,1329638.4,1329638.4,3251,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143745,554799.00
06/10/2019 01:15,2,0.000,ALERT,212.83,299.37,60.028,1560143704,"201051344001203","174011545737251",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,1320205.3,1320205.3,3253,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143746,554800.00
06/10/2019 01:15,2,0.000,ALERT,212.83,299.97,60.028,1560143704,"201051344001230","174011545737251",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,1315672.3,1315672.3,3269,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143748,554801.00
06/10/2019 01:15,2,0.000,ALERT,212.38,299.37,60.022,1560143704,"201051344000646","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1309505.1,1309505.1,3261,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143750,554802.00
06/10/2019 01:15,2,0.000,ALERT,213.06,300.87,60.070,1560143704,"201051344000867","174011545737251",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,1306819.2,1306819.2,3253,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560143752,554803.00
06/10/2019 01:15,2,0.000,ALERT,213.51,300.57,60.043,1560143704,"201051344000633","174011545737251",0.00,11.30,0,297.57,303.88,0.0,0.0,0.000,1304061.9,1304061.9,3261,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143754,554804.00
06/10/2019 01:15,2,0.000,ALERT,212.16,299.37,60.065,1560143704,"201051344000955","174011545737251",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,1329953.7,1329953.7,3257,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143756,554805.00
06/10/2019 01:15,2,0.000,ALERT,213.06,300.27,60.022,1560143704,"201051344000648","174011545737251",0.00,11.00,0,298.77,304.48,0.0,0.0,0.000,1318620.4,1318620.4,3250,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560143758,554806.00
06/10/2019 01:15,2,0.000,ALERT,213.06,300.87,60.028,1560143704,"201051344000645","174011545737251",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,1323899.0,1323899.0,3253,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560143760,554807.00
06/10/2019 01:15,2,0.000,ALERT,212.83,301.47,60.028,1560143704,"201051344000569","174011545737251",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,1340471.6,1340471.6,3256,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560143761,554808.00
06/10/2019 01:15,2,0.000,ALERT,213.06,299.97,60.049,1560143704,"179051228000119","174011545737251",0.00,13.00,0,298.17,303.88,0.0,0.0,0.000,127059.4,127059.4,3277,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560143763,554809.00
06/10/2019 01:30,2,0.000,ALERT,211.93,300.27,60.028,1560144604,"201051344000579","174011545737251",0.00,11.30,0,288.55,303.58,0.0,0.0,0.000,1341014.8,1341014.8,3254,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560144606,554810.00
06/10/2019 01:30,2,0.000,ALERT,211.70,297.57,60.022,1560144604,"201051344001025","174011545737251",0.00,11.00,0,285.84,301.77,0.0,0.0,0.000,1324597.6,1324597.6,3252,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560144608,554811.00
06/10/2019 01:30,2,0.000,ALERT,213.06,299.67,60.028,1560144604,"201051344001093","174011545737251",0.00,12.00,0,286.74,301.17,0.0,0.0,0.000,1307500.1,1307500.1,3256,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560144610,554812.00
06/10/2019 01:30,2,0.000,ALERT,213.06,301.77,60.033,1560144604,"201051344000458","174011545737251",0.00,12.00,0,287.95,303.88,0.0,0.0,0.000,1322974.3,1322974.3,3256,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560144612,554813.00
06/10/2019 01:30,2,0.000,ALERT,212.83,300.27,60.017,1560144604,"201051344000890","174011545737251",0.00,12.00,0,287.05,302.07,0.0,0.0,0.000,1322514.7,1322514.7,3257,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560144614,554814.00
06/10/2019 01:30,2,0.000,ALERT,212.83,301.17,60.049,1560144604,"201051344000988","174011545737251",0.00,11.30,0,285.84,302.68,0.0,0.0,0.000,1013397.7,1013397.7,3255,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560144616,554815.00
06/10/2019 01:30,2,0.000,ALERT,213.29,300.57,60.001,1560144604,"201051344000582","174011545737251",0.00,11.30,0,287.65,302.07,0.0,0.0,0.000,1300536.4,1300536.4,3252,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560144618,554816.00
06/10/2019 01:30,2,0.000,ALERT,213.06,302.07,60.017,1560144604,"201051344000868","174011545737251",0.00,11.00,0,288.55,303.58,0.0,0.0,0.000,1308800.5,1308800.5,3255,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560144620,554817.00
06/10/2019 01:30,2,0.000,ALERT,213.51,301.77,60.017,1560144604,"201051344000576","174011545737251",0.00,11.00,0,288.25,303.28,0.0,0.0,0.000,1326076.0,1326076.0,3259,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560144621,554818.00
06/10/2019 01:30,2,0.000,ALERT,213.29,301.17,60.017,1560144604,"201051344001158","174011545737251",0.00,10.70,0,287.65,302.68,0.0,0.0,0.000,1303038.3,1303038.3,3253,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560144623,554819.00
06/10/2019 01:30,2,0.000,ALERT,213.06,299.37,60.017,1560144604,"201051344000917","174011545737251",0.00,12.30,0,285.84,300.57,0.0,0.0,0.000,1317230.5,1317230.5,3257,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560144625,554820.00
06/10/2019 01:30,2,0.000,ALERT,213.29,299.37,60.043,1560144604,"201051344000417","174011545737251",0.00,12.00,0,285.84,300.57,0.0,0.0,0.000,1049540.8,1049540.8,3264,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560144627,554821.00
06/10/2019 01:30,2,0.000,ALERT,213.29,299.97,60.012,1560144604,"201051344000685","174011545737251",0.00,11.70,0,286.74,301.17,0.0,0.0,0.000,1323619.4,1323619.4,3259,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560144629,554822.00
06/10/2019 01:30,2,0.000,ALERT,213.06,299.37,60.006,1560144604,"201051344000651","174011545737251",0.00,10.70,0,285.84,300.87,0.0,0.0,0.000,1317180.6,1317180.6,3260,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560144631,554823.00
06/10/2019 01:30,2,0.000,ALERT,212.83,302.07,60.012,1560144604,"201051344000594","174011545737251",0.00,11.70,0,288.25,303.28,0.0,0.0,0.000,1328473.9,1328473.9,3259,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560144633,554824.00
06/10/2019 01:30,2,0.000,ALERT,213.06,301.17,60.017,1560144604,"201051344000469","174011545737251",0.00,10.30,0,287.35,302.68,0.0,0.0,0.000,1308528.4,1308528.4,3258,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560144635,554825.00
06/10/2019 01:30,2,0.000,ALERT,213.29,300.27,60.006,1560144604,"201051344000585","174011545737251",0.00,11.70,0,286.74,301.17,0.0,0.0,0.000,1331358.4,1331358.4,3254,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560144637,554826.00
06/10/2019 01:30,2,0.000,ALERT,213.74,301.47,59.980,1560144604,"201051344000853","174011545737251",0.00,11.00,0,287.95,303.28,0.0,0.0,0.000,1331668.8,1331668.8,3256,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560144638,554827.00
06/10/2019 01:30,2,0.000,ALERT,213.29,300.27,60.006,1560144604,"201051344001145","174011545737251",0.00,11.30,0,287.05,302.07,0.0,0.0,0.000,1331985.7,1331985.7,3262,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560144640,554828.00
06/10/2019 01:30,2,0.000,ALERT,213.29,299.67,60.012,1560144604,"201051344000438","174011545737251",0.00,11.30,0,286.74,301.47,0.0,0.0,0.000,1325368.3,1325368.3,3254,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560144642,554829.00
06/10/2019 01:30,2,0.000,ALERT,212.83,299.97,60.006,1560144604,"201051344001135","174011545737251",0.00,11.30,0,286.74,301.77,0.0,0.0,0.000,1312362.8,1312362.8,3255,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560144644,554830.00
06/10/2019 01:30,2,0.000,ALERT,213.29,301.47,60.001,1560144604,"201051344000983","174011545737251",0.00,11.30,0,288.25,303.28,0.0,0.0,0.000,1329638.4,1329638.4,3253,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560144646,554831.00
06/10/2019 01:30,2,0.000,ALERT,213.29,299.67,60.012,1560144604,"201051344001203","174011545737251",0.00,11.30,0,286.14,302.98,0.0,0.0,0.000,1320205.3,1320205.3,3255,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560144647,554832.00
06/10/2019 01:30,2,0.000,ALERT,213.06,300.27,60.006,1560144604,"201051344001230","174011545737251",0.00,11.70,0,287.05,301.47,0.0,0.0,0.000,1315672.3,1315672.3,3271,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560144649,554833.00
06/10/2019 01:30,2,0.000,ALERT,212.83,299.67,60.012,1560144604,"201051344000646","174011545737251",0.00,11.30,0,286.44,300.87,0.0,0.0,0.000,1309505.1,1309505.1,3263,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560144651,554834.00
06/10/2019 01:30,2,0.000,ALERT,213.51,301.17,60.017,1560144604,"201051344000867","174011545737251",0.00,12.00,0,287.65,303.28,0.0,0.0,0.000,1306819.2,1306819.2,3255,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560144653,554835.00
06/10/2019 01:30,2,0.000,ALERT,213.96,301.17,60.006,1560144604,"201051344000633","174011545737251",0.00,11.00,0,286.74,302.37,0.0,0.0,0.000,1304061.9,1304061.9,3263,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560144655,554836.00
06/10/2019 01:30,2,0.000,ALERT,212.83,299.97,60.006,1560144604,"201051344000955","174011545737251",0.00,11.70,0,286.44,301.17,0.0,0.0,0.000,1329953.7,1329953.7,3259,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560144657,554837.00
06/10/2019 01:30,2,0.000,ALERT,213.51,300.57,60.038,1560144604,"201051344000648","174011545737251",0.00,10.70,0,287.35,302.98,0.0,0.0,0.000,1318620.4,1318620.4,3252,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560144659,554838.00
06/10/2019 01:30,2,0.000,ALERT,213.74,301.47,60.012,1560144604,"201051344000645","174011545737251",0.00,11.70,0,287.95,302.98,0.0,0.0,0.000,1323899.0,1323899.0,3255,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560144660,554839.00
06/10/2019 01:30,2,0.000,ALERT,213.29,302.07,60.012,1560144604,"201051344000569","174011545737251",0.00,11.30,0,288.55,303.88,0.0,0.0,0.000,1340471.6,1340471.6,3258,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560144662,554840.00
06/10/2019 01:30,2,0.000,ALERT,213.51,300.87,60.012,1560144604,"179051228000119","174011545737251",0.00,12.70,0,287.05,302.37,0.0,0.0,0.000,127059.4,127059.4,3279,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560144664,554841.00
06/10/2019 01:45,2,0.000,ALERT,213.29,302.37,60.022,1560145504,"201051344000579","174011545737251",0.00,11.30,0,298.47,303.88,0.0,0.0,0.000,1341014.8,1341014.8,3256,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145506,554842.00
06/10/2019 01:45,2,0.000,ALERT,212.83,299.37,60.022,1560145504,"201051344001025","174011545737251",0.00,11.00,0,295.76,302.07,0.0,0.0,0.000,1324597.6,1324597.6,3254,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145508,554843.00
06/10/2019 01:45,2,0.000,ALERT,213.29,300.27,60.054,1560145504,"201051344001093","174011545737251",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1307500.1,1307500.1,3258,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560145510,554844.00
06/10/2019 01:45,2,0.000,ALERT,213.51,302.37,60.033,1560145504,"201051344000458","174011545737251",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,1322974.3,1322974.3,3258,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145512,554845.00
06/10/2019 01:45,2,0.000,ALERT,213.06,300.27,60.038,1560145504,"201051344000890","174011545737251",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,1322514.7,1322514.7,3259,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145513,554846.00
06/10/2019 01:45,2,0.000,ALERT,213.29,301.77,60.065,1560145504,"201051344000988","174011545737251",0.00,11.00,0,296.66,302.98,0.0,0.0,0.000,1013397.7,1013397.7,3257,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145515,554847.00
06/10/2019 01:45,2,0.000,ALERT,213.51,301.17,59.990,1560145504,"201051344000582","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1300536.4,1300536.4,3254,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560145517,554848.00
06/10/2019 01:45,2,0.000,ALERT,213.51,302.68,60.038,1560145504,"201051344000868","174011545737251",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,1308800.5,1308800.5,3257,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145519,554849.00
06/10/2019 01:45,2,0.000,ALERT,213.96,302.37,60.038,1560145504,"201051344000576","174011545737251",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,1326076.0,1326076.0,3261,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145521,554850.00
06/10/2019 01:45,2,0.000,ALERT,213.51,301.47,60.043,1560145504,"201051344001158","174011545737251",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,1303038.3,1303038.3,3255,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145523,554851.00
06/10/2019 01:45,2,0.000,ALERT,213.29,299.67,60.065,1560145504,"201051344000917","174011545737251",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,1317230.5,1317230.5,3259,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145524,554852.00
06/10/2019 01:45,2,0.000,ALERT,213.29,299.67,60.033,1560145504,"201051344000417","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1049540.8,1049540.8,3266,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145526,554853.00
06/10/2019 01:45,2,0.000,ALERT,213.51,300.57,60.022,1560145504,"201051344000685","174011545737251",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,1323619.4,1323619.4,3261,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145528,554854.00
06/10/2019 01:45,2,0.000,ALERT,213.29,299.67,60.028,1560145504,"201051344000651","174011545737251",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,1317180.6,1317180.6,3262,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560145530,554855.00
06/10/2019 01:45,2,0.000,ALERT,213.06,302.68,60.028,1560145504,"201051344000594","174011545737251",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,1328473.9,1328473.9,3261,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145532,554856.00
06/10/2019 01:45,2,0.000,ALERT,213.51,301.77,60.028,1560145504,"201051344000469","174011545737251",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,1308528.4,1308528.4,3260,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560145534,554857.00
06/10/2019 01:45,2,0.000,ALERT,213.29,300.57,60.033,1560145504,"201051344000585","174011545737251",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1331358.4,1331358.4,3256,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145536,554858.00
06/10/2019 01:45,2,0.000,ALERT,213.96,301.77,60.028,1560145504,"201051344000853","174011545737251",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,1331668.8,1331668.8,3258,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145538,554859.00
06/10/2019 01:45,2,0.000,ALERT,213.51,300.57,59.996,1560145504,"201051344001145","174011545737251",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,1331985.7,1331985.7,3264,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145540,554860.00
06/10/2019 01:45,2,0.000,ALERT,213.29,300.27,60.033,1560145504,"201051344000438","174011545737251",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1325368.3,1325368.3,3256,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145541,554861.00
06/10/2019 01:45,2,0.000,ALERT,212.83,300.27,60.028,1560145504,"201051344001135","174011545737251",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1312362.8,1312362.8,3257,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145543,554862.00
06/10/2019 01:45,2,0.000,ALERT,213.51,302.07,60.038,1560145504,"201051344000983","174011545737251",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,1329638.4,1329638.4,3255,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560145545,554863.00
06/10/2019 01:45,2,0.000,ALERT,213.29,300.27,60.012,1560145504,"201051344001203","174011545737251",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,1320205.3,1320205.3,3257,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560145547,554864.00
06/10/2019 01:45,2,0.000,ALERT,213.06,300.57,60.006,1560145504,"201051344001230","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1315672.3,1315672.3,3273,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145549,554865.00
06/10/2019 01:45,2,0.000,ALERT,212.83,300.27,60.033,1560145504,"201051344000646","174011545737251",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,1309505.1,1309505.1,3265,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145550,554866.00
06/10/2019 01:45,2,0.000,ALERT,213.74,301.77,60.054,1560145504,"201051344000867","174011545737251",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,1306819.2,1306819.2,3257,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145552,554867.00
06/10/2019 01:45,2,0.000,ALERT,213.96,301.47,59.990,1560145504,"201051344000633","174011545737251",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,1304061.9,1304061.9,3265,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145554,554868.00
06/10/2019 01:45,2,0.000,ALERT,212.83,300.27,60.028,1560145504,"201051344000955","174011545737251",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,1329953.7,1329953.7,3261,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560145556,554869.00
06/10/2019 01:45,2,0.000,ALERT,213.74,301.17,60.028,1560145504,"201051344000648","174011545737251",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,1318620.4,1318620.4,3254,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145558,554870.00
06/10/2019 01:45,2,0.000,ALERT,213.96,301.77,60.028,1560145504,"201051344000645","174011545737251",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,1323899.0,1323899.0,3257,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145559,554871.00
06/10/2019 01:45,2,0.000,ALERT,213.51,302.68,60.022,1560145504,"201051344000569","174011545737251",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,1340471.6,1340471.6,3260,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560145561,554872.00
06/10/2019 01:45,2,0.000,ALERT,213.74,301.47,60.028,1560145504,"179051228000119","174011545737251",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,127059.4,127059.4,3281,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560145563,554873.00
06/10/2019 02:00,2,0.000,ALERT,213.06,302.07,60.033,1560146404,"201051344000579","174011545737251",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,1341014.8,1341014.8,3258,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146406,554874.00
06/10/2019 02:00,2,0.000,ALERT,212.83,299.67,60.012,1560146404,"201051344001025","174011545737251",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,1324597.6,1324597.6,3256,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146408,554875.00
06/10/2019 02:00,2,0.000,ALERT,213.06,300.27,60.012,1560146404,"201051344001093","174011545737251",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,1307500.1,1307500.1,3260,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146410,554876.00
06/10/2019 02:00,2,0.000,ALERT,212.83,301.17,60.017,1560146404,"201051344000458","174011545737251",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,1322974.3,1322974.3,3260,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146411,554877.00
06/10/2019 02:00,2,0.000,ALERT,213.06,300.57,60.054,1560146404,"201051344000890","174011545737251",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1322514.7,1322514.7,3261,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146413,554878.00
06/10/2019 02:00,2,0.000,ALERT,212.83,300.87,60.012,1560146404,"201051344000988","174011545737251",0.00,11.00,0,297.57,303.28,0.0,0.0,0.000,1013397.7,1013397.7,3259,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146415,554879.00
06/10/2019 02:00,2,0.000,ALERT,213.51,301.17,60.059,1560146404,"201051344000582","174011545737251",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,1300536.4,1300536.4,3256,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560146417,554880.00
06/10/2019 02:00,2,0.000,ALERT,213.06,302.07,60.017,1560146404,"201051344000868","174011545737251",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,1308800.5,1308800.5,3259,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146419,554881.00
06/10/2019 02:00,2,0.000,ALERT,213.51,301.77,60.017,1560146404,"201051344000576","174011545737251",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,1326076.0,1326076.0,3263,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146420,554882.00
06/10/2019 02:00,2,0.000,ALERT,213.06,301.17,60.049,1560146404,"201051344001158","174011545737251",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,1303038.3,1303038.3,3257,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146422,554883.00
06/10/2019 02:00,2,0.000,ALERT,213.29,299.67,60.012,1560146404,"201051344000917","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1317230.5,1317230.5,3261,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146424,554884.00
06/10/2019 02:00,2,0.000,ALERT,213.29,299.67,60.012,1560146404,"201051344000417","174011545737251",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,1049540.8,1049540.8,3268,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560146426,554885.00
06/10/2019 02:00,2,0.000,ALERT,213.51,300.57,60.012,1560146404,"201051344000685","174011545737251",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1323619.4,1323619.4,3263,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560146428,554886.00
06/10/2019 02:00,2,0.000,ALERT,213.29,299.67,59.980,1560146404,"201051344000651","174011545737251",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,1317180.6,1317180.6,3264,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146430,554887.00
06/10/2019 02:00,2,0.000,ALERT,212.83,301.77,60.017,1560146404,"201051344000594","174011545737251",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,1328473.9,1328473.9,3263,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146431,554888.00
06/10/2019 02:00,2,0.000,ALERT,213.06,301.17,59.996,1560146404,"201051344000469","174011545737251",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,1308528.4,1308528.4,3262,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146433,554889.00
06/10/2019 02:00,2,0.000,ALERT,213.29,300.57,60.012,1560146404,"201051344000585","174011545737251",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1331358.4,1331358.4,3258,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146435,554890.00
06/10/2019 02:00,2,0.000,ALERT,213.74,301.17,60.012,1560146404,"201051344000853","174011545737251",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,1331668.8,1331668.8,3260,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560146437,554891.00
06/10/2019 02:00,2,0.000,ALERT,213.51,300.57,60.054,1560146404,"201051344001145","174011545737251",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1331985.7,1331985.7,3266,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560146439,554892.00
06/10/2019 02:00,2,0.000,ALERT,213.29,299.97,60.017,1560146404,"201051344000438","174011545737251",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,1325368.3,1325368.3,3258,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146441,554893.00
06/10/2019 02:00,2,0.000,ALERT,212.83,299.97,60.017,1560146404,"201051344001135","174011545737251",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,1312362.8,1312362.8,3259,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146443,554894.00
06/10/2019 02:00,2,0.000,ALERT,213.06,301.47,60.022,1560146404,"201051344000983","174011545737251",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,1329638.4,1329638.4,3257,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146445,554895.00
06/10/2019 02:00,2,0.000,ALERT,213.29,299.97,60.017,1560146404,"201051344001203","174011545737251",0.00,11.00,0,297.87,303.58,0.0,0.0,0.000,1320205.3,1320205.3,3259,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146446,554896.00
06/10/2019 02:00,2,0.000,ALERT,213.06,300.57,60.017,1560146404,"201051344001230","174011545737251",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,1315672.3,1315672.3,3275,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146448,554897.00
06/10/2019 02:00,2,0.000,ALERT,212.83,299.97,60.001,1560146404,"201051344000646","174011545737251",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,1309505.1,1309505.1,3267,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146450,554898.00
06/10/2019 02:00,2,0.000,ALERT,213.29,301.17,60.017,1560146404,"201051344000867","174011545737251",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,1306819.2,1306819.2,3259,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146452,554899.00
06/10/2019 02:00,2,0.000,ALERT,213.74,300.87,60.043,1560146404,"201051344000633","174011545737251",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,1304061.9,1304061.9,3267,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146454,554900.00
06/10/2019 02:00,2,0.000,ALERT,212.83,300.27,60.022,1560146404,"201051344000955","174011545737251",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,1329953.7,1329953.7,3263,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560146456,554901.00
06/10/2019 02:00,2,0.000,ALERT,213.29,300.27,60.022,1560146404,"201051344000648","174011545737251",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,1318620.4,1318620.4,3256,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560146457,554902.00
06/10/2019 02:00,2,0.000,ALERT,213.51,301.17,60.022,1560146404,"201051344000645","174011545737251",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,1323899.0,1323899.0,3259,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560146459,554903.00
06/10/2019 02:00,2,0.000,ALERT,213.29,301.77,60.012,1560146404,"201051344000569","174011545737251",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,1340471.6,1340471.6,3263,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560146462,554904.00
06/10/2019 02:00,2,0.000,ALERT,213.51,300.87,60.022,1560146404,"179051228000119","174011545737251",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,127059.4,127059.4,3283,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560146463,554905.00
06/10/2019 02:15,2,0.000,ALERT,213.29,302.37,60.033,1560147304,"201051344000579","174011545737251",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,1341014.8,1341014.8,3260,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147307,554906.00
06/10/2019 02:15,2,0.000,ALERT,213.06,299.67,60.038,1560147304,"201051344001025","174011545737251",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,1324597.6,1324597.6,3258,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147308,554907.00
