ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 02:15,2,0.000,ALERT,213.29,300.27,59.990,1560147304,"201051344001093","174011545737251",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,1307500.1,1307500.1,3262,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147310,554908.00
06/10/2019 02:15,2,0.000,ALERT,213.29,301.77,60.033,1560147304,"201051344000458","174011545737251",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,1322974.3,1322974.3,3262,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560147312,554909.00
06/10/2019 02:15,2,0.000,ALERT,213.06,301.17,60.033,1560147304,"201051344000890","174011545737251",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,1322514.7,1322514.7,3263,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147314,554910.00
06/10/2019 02:15,2,0.000,ALERT,213.29,301.77,60.033,1560147304,"201051344000988","174011545737251",0.00,11.00,0,296.96,302.68,0.0,0.0,0.000,1013397.7,1013397.7,3261,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560147316,554911.00
06/10/2019 02:15,2,0.000,ALERT,213.74,301.47,60.033,1560147304,"201051344000582","174011545737251",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,1300536.4,1300536.4,3258,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147318,554912.00
06/10/2019 02:15,2,0.000,ALERT,213.51,302.37,60.033,1560147304,"201051344000868","174011545737251",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,1308800.5,1308800.5,3261,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147319,554913.00
06/10/2019 02:15,2,0.000,ALERT,213.96,302.37,60.038,1560147304,"201051344000576","174011545737251",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,1326076.0,1326076.0,3265,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560147321,554914.00
06/10/2019 02:15,2,0.000,ALERT,213.51,301.77,60.038,1560147304,"201051344001158","174011545737251",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,1303038.3,1303038.3,3259,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147323,554915.00
06/10/2019 02:15,2,0.000,ALERT,213.29,299.67,60.033,1560147304,"201051344000917","174011545737251",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,1317230.5,1317230.5,3263,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147325,554916.00
06/10/2019 02:15,2,0.000,ALERT,213.51,299.97,60.006,1560147304,"201051344000417","174011545737251",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,1049540.8,1049540.8,3270,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147327,554917.00
06/10/2019 02:15,2,0.000,ALERT,213.74,300.57,60.028,1560147304,"201051344000685","174011545737251",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1323619.4,1323619.4,3265,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147329,554918.00
06/10/2019 02:15,2,0.000,ALERT,213.51,299.97,60.033,1560147304,"201051344000651","174011545737251",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,1317180.6,1317180.6,3266,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560147330,554919.00
06/10/2019 02:15,2,0.000,ALERT,213.29,302.68,60.033,1560147304,"201051344000594","174011545737251",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,1328473.9,1328473.9,3265,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560147332,554920.00
06/10/2019 02:15,2,0.000,ALERT,213.51,301.77,60.006,1560147304,"201051344000469","174011545737251",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,1308528.4,1308528.4,3264,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147334,554921.00
06/10/2019 02:15,2,0.000,ALERT,213.29,300.57,60.022,1560147304,"201051344000585","174011545737251",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,1331358.4,1331358.4,3260,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147336,554922.00
06/10/2019 02:15,2,0.000,ALERT,213.96,301.47,60.033,1560147304,"201051344000853","174011545737251",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,1331668.8,1331668.8,3262,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147338,554923.00
06/10/2019 02:15,2,0.000,ALERT,213.51,300.57,59.975,1560147304,"201051344001145","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1331985.7,1331985.7,3268,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147340,554924.00
06/10/2019 02:15,2,0.000,ALERT,213.29,300.27,60.017,1560147304,"201051344000438","174011545737251",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,1325368.3,1325368.3,3260,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147341,554925.00
06/10/2019 02:15,2,0.000,ALERT,212.83,300.27,59.985,1560147304,"201051344001135","174011545737251",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,1312362.8,1312362.8,3261,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147343,554926.00
06/10/2019 02:15,2,0.000,ALERT,213.51,302.07,60.022,1560147304,"201051344000983","174011545737251",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,1329638.4,1329638.4,3259,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560147345,554927.00
06/10/2019 02:15,2,0.000,ALERT,213.29,299.97,60.022,1560147304,"201051344001203","174011545737251",0.00,11.00,0,297.87,303.28,0.0,0.0,0.000,1320205.3,1320205.3,3261,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560147347,554928.00
06/10/2019 02:15,2,0.000,ALERT,213.29,300.57,60.017,1560147304,"201051344001230","174011545737251",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,1315672.3,1315672.3,3277,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147349,554929.00
06/10/2019 02:15,2,0.000,ALERT,213.06,300.27,59.996,1560147304,"201051344000646","174011545737251",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,1309505.1,1309505.1,3269,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147351,554930.00
06/10/2019 02:15,2,0.000,ALERT,213.51,301.47,60.017,1560147304,"201051344000867","174011545737251",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,1306819.2,1306819.2,3261,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147352,554931.00
06/10/2019 02:15,2,0.000,ALERT,213.96,301.47,60.022,1560147304,"201051344000633","174011545737251",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,1304061.9,1304061.9,3269,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560147354,554932.00
06/10/2019 02:15,2,0.000,ALERT,212.83,300.57,60.017,1560147304,"201051344000955","174011545737251",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1329953.7,1329953.7,3265,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147356,554933.00
06/10/2019 02:15,2,0.000,ALERT,213.51,300.87,59.996,1560147304,"201051344000648","174011545737251",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,1318620.4,1318620.4,3258,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560147358,554934.00
06/10/2019 02:15,2,0.000,ALERT,213.74,301.47,59.980,1560147304,"201051344000645","174011545737251",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,1323899.0,1323899.0,3261,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560147360,554935.00
06/10/2019 02:15,2,0.000,ALERT,213.29,302.07,60.022,1560147304,"201051344000569","174011545737251",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,1340471.6,1340471.6,3265,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560147362,554936.00
06/10/2019 02:15,2,0.000,ALERT,213.74,301.17,59.985,1560147304,"179051228000119","174011545737251",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,127059.4,127059.4,3285,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560147363,554937.00
06/10/2019 02:30,2,0.000,ALERT,213.06,301.77,59.990,1560148204,"201051344000579","174011545737251",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,1341014.8,1341014.8,3262,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560148206,554938.00
06/10/2019 02:30,2,0.000,ALERT,212.83,299.37,59.996,1560148204,"201051344001025","174011545737251",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,1324597.6,1324597.6,3260,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148208,554939.00
06/10/2019 02:30,2,0.000,ALERT,213.06,300.27,60.022,1560148204,"201051344001093","174011545737251",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,1307500.1,1307500.1,3264,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148210,554940.00
06/10/2019 02:30,2,0.000,ALERT,213.29,301.77,60.022,1560148204,"201051344000458","174011545737251",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,1322974.3,1322974.3,3264,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560148212,554941.00
06/10/2019 02:30,2,0.000,ALERT,213.06,300.87,60.012,1560148204,"201051344000890","174011545737251",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,1322514.7,1322514.7,3265,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560148214,554942.00
06/10/2019 02:30,2,0.000,ALERT,213.29,301.77,60.001,1560148204,"201051344000988","174011545737251",0.00,11.00,0,296.96,303.28,0.0,0.0,0.000,1013397.7,1013397.7,3263,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148215,554943.00
06/10/2019 02:30,2,0.000,ALERT,213.51,301.77,60.022,1560148204,"201051344000582","174011545737251",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,1300536.4,1300536.4,3260,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148217,554944.00
06/10/2019 02:30,2,0.000,ALERT,213.51,302.68,60.028,1560148204,"201051344000868","174011545737251",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,1308800.5,1308800.5,3263,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560148219,554945.00
06/10/2019 02:30,2,0.000,ALERT,213.96,302.68,60.006,1560148204,"201051344000576","174011545737251",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,1326076.0,1326076.0,3267,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148221,554946.00
06/10/2019 02:30,2,0.000,ALERT,213.74,301.77,60.017,1560148204,"201051344001158","174011545737251",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,1303038.3,1303038.3,3261,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148223,554947.00
06/10/2019 02:30,2,0.000,ALERT,213.51,300.27,60.022,1560148204,"201051344000917","174011545737251",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,1317230.5,1317230.5,3265,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148224,554948.00
06/10/2019 02:30,2,0.000,ALERT,213.29,299.97,60.017,1560148204,"201051344000417","174011545737251",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,1049540.8,1049540.8,3272,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560148226,554949.00
06/10/2019 02:30,2,0.000,ALERT,213.51,300.57,60.028,1560148204,"201051344000685","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1323619.4,1323619.4,3267,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148228,554950.00
06/10/2019 02:30,2,0.000,ALERT,213.29,299.97,60.017,1560148204,"201051344000651","174011545737251",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,1317180.6,1317180.6,3268,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148230,554951.00
06/10/2019 02:30,2,0.000,ALERT,213.29,302.37,60.022,1560148204,"201051344000594","174011545737251",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,1328473.9,1328473.9,3267,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148232,554952.00
06/10/2019 02:30,2,0.000,ALERT,213.51,301.77,60.022,1560148204,"201051344000469","174011545737251",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,1308528.4,1308528.4,3266,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148234,554953.00
06/10/2019 02:30,2,0.000,ALERT,213.51,300.87,59.985,1560148204,"201051344000585","174011545737251",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1331358.4,1331358.4,3262,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148236,554954.00
06/10/2019 02:30,2,0.000,ALERT,214.19,301.77,60.028,1560148204,"201051344000853","174011545737251",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,1331668.8,1331668.8,3264,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148238,554955.00
06/10/2019 02:30,2,0.000,ALERT,213.51,300.87,60.033,1560148204,"201051344001145","174011545737251",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1331985.7,1331985.7,3270,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148240,554956.00
06/10/2019 02:30,2,0.000,ALERT,213.29,300.57,60.017,1560148204,"201051344000438","174011545737251",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,1325368.3,1325368.3,3262,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560148242,554957.00
06/10/2019 02:30,2,0.000,ALERT,212.83,299.97,60.022,1560148204,"201051344001135","174011545737251",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,1312362.8,1312362.8,3263,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148243,554958.00
06/10/2019 02:30,2,0.000,ALERT,213.51,301.77,60.022,1560148204,"201051344000983","174011545737251",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,1329638.4,1329638.4,3261,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148245,554959.00
06/10/2019 02:30,2,0.000,ALERT,213.06,299.97,60.028,1560148204,"201051344001203","174011545737251",0.00,11.00,0,297.87,303.58,0.0,0.0,0.000,1320205.3,1320205.3,3263,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148247,554960.00
06/10/2019 02:30,2,0.000,ALERT,213.06,300.57,60.028,1560148204,"201051344001230","174011545737251",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,1315672.3,1315672.3,3279,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148249,554961.00
06/10/2019 02:30,2,0.000,ALERT,212.83,300.27,60.054,1560148204,"201051344000646","174011545737251",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,1309505.1,1309505.1,3271,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560148251,554962.00
06/10/2019 02:30,2,0.000,ALERT,213.74,301.77,60.033,1560148204,"201051344000867","174011545737251",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,1306819.2,1306819.2,3263,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148252,554963.00
06/10/2019 02:30,2,0.000,ALERT,213.96,301.47,60.028,1560148204,"201051344000633","174011545737251",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,1304061.9,1304061.9,3271,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560148254,554964.00
06/10/2019 02:30,2,0.000,ALERT,212.83,300.27,60.070,1560148204,"201051344000955","174011545737251",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,1329953.7,1329953.7,3267,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148256,554965.00
06/10/2019 02:30,2,0.000,ALERT,213.74,301.17,59.985,1560148204,"201051344000648","174011545737251",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,1318620.4,1318620.4,3260,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148258,554966.00
06/10/2019 02:30,2,0.000,ALERT,213.96,301.77,60.070,1560148204,"201051344000645","174011545737251",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,1323899.0,1323899.0,3263,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148260,554967.00
06/10/2019 02:30,2,0.000,ALERT,213.51,302.37,60.006,1560148204,"201051344000569","174011545737251",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,1340471.6,1340471.6,3267,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560148262,554968.00
06/10/2019 02:30,2,0.000,ALERT,213.96,301.47,60.022,1560148204,"179051228000119","174011545737251",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,127059.4,127059.4,3287,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560148263,554969.00
06/10/2019 02:45,2,0.000,ALERT,213.51,302.37,60.017,1560149104,"201051344000579","174011545737251",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,1341014.8,1341014.8,3264,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149106,554970.00
06/10/2019 02:45,2,0.000,ALERT,213.29,299.97,60.065,1560149104,"201051344001025","174011545737251",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,1324597.6,1324597.6,3262,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560149108,554971.00
06/10/2019 02:45,2,0.000,ALERT,213.51,300.57,60.006,1560149104,"201051344001093","174011545737251",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,1307500.1,1307500.1,3266,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560149110,554972.00
06/10/2019 02:45,2,0.000,ALERT,213.51,302.07,60.033,1560149104,"201051344000458","174011545737251",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,1322974.3,1322974.3,3266,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149112,554973.00
06/10/2019 02:45,2,0.000,ALERT,213.29,301.17,60.001,1560149104,"201051344000890","174011545737251",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,1322514.7,1322514.7,3267,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149114,554974.00
06/10/2019 02:45,2,0.000,ALERT,213.29,302.07,60.049,1560149104,"201051344000988","174011545737251",0.00,11.00,0,297.57,303.28,0.0,0.0,0.000,1013397.7,1013397.7,3265,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149116,554975.00
06/10/2019 02:45,2,0.000,ALERT,213.96,301.47,60.022,1560149104,"201051344000582","174011545737251",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,1300536.4,1300536.4,3262,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560149117,554976.00
06/10/2019 02:45,2,0.000,ALERT,213.51,302.68,60.033,1560149104,"201051344000868","174011545737251",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,1308800.5,1308800.5,3265,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149119,554977.00
06/10/2019 02:45,2,0.000,ALERT,213.96,302.37,60.033,1560149104,"201051344000576","174011545737251",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,1326076.0,1326076.0,3269,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149121,554978.00
06/10/2019 02:45,2,0.000,ALERT,213.74,301.77,60.054,1560149104,"201051344001158","174011545737251",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,1303038.3,1303038.3,3263,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149123,554979.00
06/10/2019 02:45,2,0.000,ALERT,213.51,299.97,59.990,1560149104,"201051344000917","174011545737251",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,1317230.5,1317230.5,3267,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149125,554980.00
06/10/2019 02:45,2,0.000,ALERT,213.51,299.97,60.028,1560149104,"201051344000417","174011545737251",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,1049540.8,1049540.8,3274,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149127,554981.00
06/10/2019 02:45,2,0.000,ALERT,213.74,300.87,60.059,1560149104,"201051344000685","174011545737251",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,1323619.4,1323619.4,3269,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149128,554982.00
06/10/2019 02:45,2,0.000,ALERT,213.51,299.67,60.022,1560149104,"201051344000651","174011545737251",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,1317180.6,1317180.6,3270,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560149130,554983.00
06/10/2019 02:45,2,0.000,ALERT,213.29,302.37,60.059,1560149104,"201051344000594","174011545737251",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,1328473.9,1328473.9,3269,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149132,554984.00
06/10/2019 02:45,2,0.000,ALERT,213.74,301.77,60.022,1560149104,"201051344000469","174011545737251",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,1308528.4,1308528.4,3268,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560149134,554985.00
06/10/2019 02:45,2,0.000,ALERT,213.74,300.87,60.022,1560149104,"201051344000585","174011545737251",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1331358.4,1331358.4,3264,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560149137,554986.00
06/10/2019 02:45,2,0.000,ALERT,214.19,301.77,60.017,1560149104,"201051344000853","174011545737251",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,1331668.8,1331668.8,3266,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149139,554987.00
06/10/2019 02:45,2,0.000,ALERT,213.96,301.17,60.059,1560149104,"201051344001145","174011545737251",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,1331985.7,1331985.7,3272,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149141,554988.00
06/10/2019 02:45,2,0.000,ALERT,213.51,300.87,60.070,1560149104,"201051344000438","174011545737251",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,1325368.3,1325368.3,3264,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149143,554989.00
06/10/2019 02:45,2,0.000,ALERT,213.06,300.87,59.980,1560149104,"201051344001135","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1312362.8,1312362.8,3265,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149145,554990.00
06/10/2019 02:45,2,0.000,ALERT,213.74,302.37,60.022,1560149104,"201051344000983","174011545737251",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,1329638.4,1329638.4,3263,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560149146,554991.00
06/10/2019 02:45,2,0.000,ALERT,213.51,300.57,60.017,1560149104,"201051344001203","174011545737251",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,1320205.3,1320205.3,3265,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149148,554992.00
06/10/2019 02:45,2,0.000,ALERT,213.51,301.17,60.017,1560149104,"201051344001230","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1315672.3,1315672.3,3281,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149150,554993.00
06/10/2019 02:45,2,0.000,ALERT,213.06,300.57,60.017,1560149104,"201051344000646","174011545737251",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,1309505.1,1309505.1,3273,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149152,554994.00
06/10/2019 02:45,2,0.000,ALERT,213.74,301.47,60.022,1560149104,"201051344000867","174011545737251",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,1306819.2,1306819.2,3265,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149154,554995.00
06/10/2019 02:45,2,0.000,ALERT,214.19,301.47,60.054,1560149104,"201051344000633","174011545737251",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,1304061.9,1304061.9,3273,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149155,554996.00
06/10/2019 02:45,2,0.000,ALERT,213.06,300.57,60.017,1560149104,"201051344000955","174011545737251",0.00,11.30,0,298.47,301.77,0.0,0.0,0.000,1329953.7,1329953.7,3269,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149157,554997.00
06/10/2019 02:45,2,0.000,ALERT,213.51,300.87,60.022,1560149104,"201051344000648","174011545737251",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,1318620.4,1318620.4,3262,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149159,554998.00
06/10/2019 02:45,2,0.000,ALERT,213.96,301.77,60.012,1560149104,"201051344000645","174011545737251",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,1323899.0,1323899.0,3265,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149161,554999.00
06/10/2019 02:45,2,0.000,ALERT,213.51,302.37,60.017,1560149104,"201051344000569","174011545737251",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,1340471.6,1340471.6,3269,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560149163,555000.00
06/10/2019 02:45,2,0.000,ALERT,213.96,301.47,60.012,1560149104,"179051228000119","174011545737251",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,127059.4,127059.4,3289,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560149164,555001.00
06/10/2019 03:00,2,0.000,ALERT,212.61,301.17,60.012,1560150004,"201051344000579","174011545737251",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,1341014.8,1341014.8,3266,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560150006,555002.00
06/10/2019 03:00,2,0.000,ALERT,211.93,299.37,59.985,1560150004,"201051344001025","174011545737251",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,1324597.6,1324597.6,3264,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150008,555003.00
06/10/2019 03:00,2,0.000,ALERT,212.16,299.67,60.033,1560150004,"201051344001093","174011545737251",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,1307500.1,1307500.1,3268,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560150010,555004.00
06/10/2019 03:00,2,0.000,ALERT,212.38,300.57,60.012,1560150004,"201051344000458","174011545737251",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,1322974.3,1322974.3,3268,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150011,555005.00
06/10/2019 03:00,2,0.000,ALERT,212.16,300.27,59.969,1560150004,"201051344000890","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1322514.7,1322514.7,3269,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150013,555006.00
06/10/2019 03:00,2,0.000,ALERT,212.38,300.57,60.006,1560150004,"201051344000988","174011545737251",0.00,11.00,0,296.96,303.28,0.0,0.0,0.000,1013397.7,1013397.7,3267,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150015,555007.00
06/10/2019 03:00,2,0.000,ALERT,212.61,300.57,60.006,1560150004,"201051344000582","174011545737251",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,1300536.4,1300536.4,3264,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150017,555008.00
06/10/2019 03:00,2,0.000,ALERT,212.38,300.87,60.054,1560150004,"201051344000868","174011545737251",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,1308800.5,1308800.5,3267,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150019,555009.00
06/10/2019 03:00,2,0.000,ALERT,213.06,300.87,60.012,1560150004,"201051344000576","174011545737251",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,1326076.0,1326076.0,3271,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150021,555010.00
06/10/2019 03:00,2,0.000,ALERT,212.61,300.27,60.006,1560150004,"201051344001158","174011545737251",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,1303038.3,1303038.3,3265,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150022,555011.00
06/10/2019 03:00,2,0.000,ALERT,212.38,299.37,59.985,1560150004,"201051344000917","174011545737251",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,1317230.5,1317230.5,3269,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150024,555012.00
06/10/2019 03:00,2,0.000,ALERT,212.38,299.07,60.006,1560150004,"201051344000417","174011545737251",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1049540.8,1049540.8,3276,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560150026,555013.00
06/10/2019 03:00,2,0.000,ALERT,212.38,299.67,60.006,1560150004,"201051344000685","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1323619.4,1323619.4,3271,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560150028,555014.00
06/10/2019 03:00,2,0.000,ALERT,212.38,299.37,60.001,1560150004,"201051344000651","174011545737251",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,1317180.6,1317180.6,3272,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150030,555015.00
06/10/2019 03:00,2,0.000,ALERT,212.16,301.17,60.017,1560150004,"201051344000594","174011545737251",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,1328473.9,1328473.9,3271,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150031,555016.00
06/10/2019 03:00,2,0.000,ALERT,212.61,300.57,60.049,1560150004,"201051344000469","174011545737251",0.00,10.00,0,298.17,303.28,0.0,0.0,0.000,1308528.4,1308528.4,3270,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150033,555017.00
06/10/2019 03:00,2,0.000,ALERT,212.38,299.97,60.012,1560150004,"201051344000585","174011545737251",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,1331358.4,1331358.4,3266,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150035,555018.00
06/10/2019 03:00,2,0.000,ALERT,213.06,300.57,60.033,1560150004,"201051344000853","174011545737251",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,1331668.8,1331668.8,3268,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150037,555019.00
06/10/2019 03:00,2,0.000,ALERT,212.61,300.27,60.028,1560150004,"201051344001145","174011545737251",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,1331985.7,1331985.7,3274,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560150039,555020.00
06/10/2019 03:00,2,0.000,ALERT,212.38,299.67,59.996,1560150004,"201051344000438","174011545737251",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1325368.3,1325368.3,3266,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150041,555021.00
06/10/2019 03:00,2,0.000,ALERT,211.93,299.67,60.006,1560150004,"201051344001135","174011545737251",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,1312362.8,1312362.8,3267,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150043,555022.00
06/10/2019 03:00,2,0.000,ALERT,212.38,300.57,59.975,1560150004,"201051344000983","174011545737251",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,1329638.4,1329638.4,3265,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150045,555023.00
06/10/2019 03:00,2,0.000,ALERT,212.16,299.37,59.985,1560150004,"201051344001203","174011545737251",0.00,11.00,0,298.17,304.18,0.0,0.0,0.000,1320205.3,1320205.3,3267,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150047,555024.00
06/10/2019 03:00,2,0.000,ALERT,212.16,300.27,59.990,1560150004,"201051344001230","174011545737251",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,1315672.3,1315672.3,3283,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150048,555025.00
06/10/2019 03:00,2,0.000,ALERT,211.93,299.67,59.996,1560150004,"201051344000646","174011545737251",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,1309505.1,1309505.1,3275,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560150050,555026.00
06/10/2019 03:00,2,0.000,ALERT,212.83,300.57,59.990,1560150004,"201051344000867","174011545737251",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,1306819.2,1306819.2,3267,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150052,555027.00
06/10/2019 03:00,2,0.000,ALERT,213.06,300.27,59.959,1560150004,"201051344000633","174011545737251",0.00,10.70,0,297.57,302.98,0.0,0.0,0.000,1304061.9,1304061.9,3275,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150054,555028.00
06/10/2019 03:00,2,0.000,ALERT,211.93,299.67,59.990,1560150004,"201051344000955","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1329953.7,1329953.7,3271,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560150056,555029.00
06/10/2019 03:00,2,0.000,ALERT,212.61,299.67,60.001,1560150004,"201051344000648","174011545737251",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,1318620.4,1318620.4,3264,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150057,555030.00
06/10/2019 03:00,2,0.000,ALERT,213.06,300.27,59.964,1560150004,"201051344000645","174011545737251",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,1323899.0,1323899.0,3267,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150059,555031.00
06/10/2019 03:00,2,0.000,ALERT,212.61,300.87,59.990,1560150004,"201051344000569","174011545737251",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,1340471.6,1340471.6,3271,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150061,555032.00
06/10/2019 03:00,2,0.000,ALERT,212.83,300.27,59.985,1560150004,"179051228000119","174011545737251",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,127059.4,127059.4,3291,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560150063,555033.00
06/10/2019 03:15,2,0.000,ALERT,212.83,302.07,60.022,1560150904,"201051344000579","174011545737251",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,1341014.8,1341014.8,3268,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150906,555034.00
06/10/2019 03:15,2,0.000,ALERT,212.38,300.27,60.017,1560150904,"201051344001025","174011545737251",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,1324597.6,1324597.6,3266,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150908,555035.00
06/10/2019 03:15,2,0.000,ALERT,212.61,300.87,60.012,1560150904,"201051344001093","174011545737251",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,1307500.1,1307500.1,3270,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150910,555036.00
06/10/2019 03:15,2,0.000,ALERT,212.83,301.47,60.043,1560150904,"201051344000458","174011545737251",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,1322974.3,1322974.3,3270,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150912,555037.00
06/10/2019 03:15,2,0.000,ALERT,212.61,301.47,59.990,1560150904,"201051344000890","174011545737251",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1322514.7,1322514.7,3271,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150914,555038.00
06/10/2019 03:15,2,0.000,ALERT,212.83,301.47,60.012,1560150904,"201051344000988","174011545737251",0.00,11.00,0,296.36,302.98,0.0,0.0,0.000,1013397.7,1013397.7,3269,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150915,555039.00
06/10/2019 03:15,2,0.000,ALERT,213.06,301.47,60.059,1560150904,"201051344000582","174011545737251",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,1300536.4,1300536.4,3266,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150917,555040.00
06/10/2019 03:15,2,0.000,ALERT,212.61,301.77,60.006,1560150904,"201051344000868","174011545737251",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,1308800.5,1308800.5,3269,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150919,555041.00
06/10/2019 03:15,2,0.000,ALERT,213.29,301.77,60.012,1560150904,"201051344000576","174011545737251",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,1326076.0,1326076.0,3273,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150921,555042.00
06/10/2019 03:15,2,0.000,ALERT,212.83,301.47,60.006,1560150904,"201051344001158","174011545737251",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,1303038.3,1303038.3,3267,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150923,555043.00
06/10/2019 03:15,2,0.000,ALERT,212.61,300.27,60.006,1560150904,"201051344000917","174011545737251",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,1317230.5,1317230.5,3271,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150924,555044.00
06/10/2019 03:15,2,0.000,ALERT,212.83,299.97,60.001,1560150904,"201051344000417","174011545737251",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,1049540.8,1049540.8,3278,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150926,555045.00
06/10/2019 03:15,2,0.000,ALERT,212.83,300.57,60.017,1560150904,"201051344000685","174011545737251",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1323619.4,1323619.4,3273,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150928,555046.00
06/10/2019 03:15,2,0.000,ALERT,212.61,299.97,60.006,1560150904,"201051344000651","174011545737251",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,1317180.6,1317180.6,3274,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150930,555047.00
06/10/2019 03:15,2,0.000,ALERT,212.61,302.07,60.017,1560150904,"201051344000594","174011545737251",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,1328473.9,1328473.9,3273,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150932,555048.00
06/10/2019 03:15,2,0.000,ALERT,212.83,301.17,60.012,1560150904,"201051344000469","174011545737251",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,1308528.4,1308528.4,3272,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150934,555049.00
06/10/2019 03:15,2,0.000,ALERT,212.83,300.57,60.012,1560150904,"201051344000585","174011545737251",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,1331358.4,1331358.4,3268,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150937,555050.00
06/10/2019 03:15,2,0.000,ALERT,213.51,301.47,60.012,1560150904,"201051344000853","174011545737251",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,1331668.8,1331668.8,3270,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150938,555051.00
06/10/2019 03:15,2,0.000,ALERT,213.06,300.87,59.990,1560150904,"201051344001145","174011545737251",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,1331985.7,1331985.7,3276,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150940,555052.00
