ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 03:15,2,0.000,ALERT,212.83,300.87,60.006,1560150904,"201051344000438","174011545737251",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,1325368.3,1325368.3,3268,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560150942,555053.00
06/10/2019 03:15,2,0.000,ALERT,212.16,300.27,60.012,1560150904,"201051344001135","174011545737251",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,1312362.8,1312362.8,3269,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150944,555054.00
06/10/2019 03:15,2,0.000,ALERT,213.06,301.77,60.017,1560150904,"201051344000983","174011545737251",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,1329638.4,1329638.4,3267,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560150946,555055.00
06/10/2019 03:15,2,0.000,ALERT,212.83,300.27,60.022,1560150904,"201051344001203","174011545737251",0.00,11.00,0,297.57,303.58,0.0,0.0,0.000,1320205.3,1320205.3,3269,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560150948,555056.00
06/10/2019 03:15,2,0.000,ALERT,212.61,300.87,60.017,1560150904,"201051344001230","174011545737251",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,1315672.3,1315672.3,3285,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150949,555057.00
06/10/2019 03:15,2,0.000,ALERT,212.38,300.27,60.033,1560150904,"201051344000646","174011545737251",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,1309505.1,1309505.1,3277,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150951,555058.00
06/10/2019 03:15,2,0.000,ALERT,213.29,301.47,60.012,1560150904,"201051344000867","174011545737251",0.00,11.70,0,297.87,303.58,0.0,0.0,0.000,1306819.2,1306819.2,3269,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150953,555059.00
06/10/2019 03:15,2,0.000,ALERT,213.51,301.17,60.017,1560150904,"201051344000633","174011545737251",0.00,10.70,0,296.66,302.68,0.0,0.0,0.000,1304061.9,1304061.9,3277,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150955,555060.00
06/10/2019 03:15,2,0.000,ALERT,212.38,300.57,60.012,1560150904,"201051344000955","174011545737251",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1329953.7,1329953.7,3273,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150957,555061.00
06/10/2019 03:15,2,0.000,ALERT,213.29,300.87,59.980,1560150904,"201051344000648","174011545737251",0.00,10.30,0,297.87,303.28,0.0,0.0,0.000,1318620.4,1318620.4,3266,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150958,555062.00
06/10/2019 03:15,2,0.000,ALERT,213.51,301.77,60.006,1560150904,"201051344000645","174011545737251",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,1323899.0,1323899.0,3269,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150960,555063.00
06/10/2019 03:15,2,0.000,ALERT,213.06,302.07,60.006,1560150904,"201051344000569","174011545737251",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,1340471.6,1340471.6,3273,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560150962,555064.00
06/10/2019 03:15,2,0.000,ALERT,213.29,301.17,59.996,1560150904,"179051228000119","174011545737251",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,127059.4,127059.4,3293,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560150964,555065.00
06/10/2019 03:30,2,0.000,ALERT,212.83,302.07,60.022,1560151804,"201051344000579","174011545737251",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,1341014.8,1341014.8,3270,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151806,555066.00
06/10/2019 03:30,2,0.000,ALERT,212.83,299.67,60.001,1560151804,"201051344001025","174011545737251",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,1324597.6,1324597.6,3268,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151808,555067.00
06/10/2019 03:30,2,0.000,ALERT,213.06,300.57,60.059,1560151804,"201051344001093","174011545737251",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,1307500.1,1307500.1,3272,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151810,555068.00
06/10/2019 03:30,2,0.000,ALERT,212.83,301.77,60.065,1560151804,"201051344000458","174011545737251",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,1322974.3,1322974.3,3272,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151811,555069.00
06/10/2019 03:30,2,0.000,ALERT,212.61,300.87,60.022,1560151804,"201051344000890","174011545737251",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,1322514.7,1322514.7,3273,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151813,555070.00
06/10/2019 03:30,2,0.000,ALERT,212.83,301.47,60.070,1560151804,"201051344000988","174011545737251",0.00,11.00,0,296.66,302.68,0.0,0.0,0.000,1013397.7,1013397.7,3271,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560151815,555071.00
06/10/2019 03:30,2,0.000,ALERT,213.29,301.17,60.022,1560151804,"201051344000582","174011545737251",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,1300536.4,1300536.4,3268,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151817,555072.00
06/10/2019 03:30,2,0.000,ALERT,212.83,302.07,60.033,1560151804,"201051344000868","174011545737251",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,1308800.5,1308800.5,3271,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151819,555073.00
06/10/2019 03:30,2,0.000,ALERT,213.29,301.77,60.043,1560151804,"201051344000576","174011545737251",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,1326076.0,1326076.0,3275,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151821,555074.00
06/10/2019 03:30,2,0.000,ALERT,212.83,301.17,60.022,1560151804,"201051344001158","174011545737251",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,1303038.3,1303038.3,3269,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151822,555075.00
06/10/2019 03:30,2,0.000,ALERT,213.06,299.97,60.022,1560151804,"201051344000917","174011545737251",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,1317230.5,1317230.5,3273,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151824,555076.00
06/10/2019 03:30,2,0.000,ALERT,213.06,299.97,60.038,1560151804,"201051344000417","174011545737251",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,1049540.8,1049540.8,3280,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560151826,555077.00
06/10/2019 03:30,2,0.000,ALERT,213.29,300.57,60.017,1560151804,"201051344000685","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1323619.4,1323619.4,3275,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151828,555078.00
06/10/2019 03:30,2,0.000,ALERT,213.06,299.67,60.022,1560151804,"201051344000651","174011545737251",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,1317180.6,1317180.6,3276,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151830,555079.00
06/10/2019 03:30,2,0.000,ALERT,212.61,302.37,60.038,1560151804,"201051344000594","174011545737251",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,1328473.9,1328473.9,3275,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151832,555080.00
06/10/2019 03:30,2,0.000,ALERT,213.06,301.47,60.038,1560151804,"201051344000469","174011545737251",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,1308528.4,1308528.4,3274,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151834,555081.00
06/10/2019 03:30,2,0.000,ALERT,213.06,300.57,60.028,1560151804,"201051344000585","174011545737251",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,1331358.4,1331358.4,3270,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151836,555082.00
06/10/2019 03:30,2,0.000,ALERT,213.51,301.47,60.028,1560151804,"201051344000853","174011545737251",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,1331668.8,1331668.8,3272,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151838,555083.00
06/10/2019 03:30,2,0.000,ALERT,213.29,300.87,59.985,1560151804,"201051344001145","174011545737251",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,1331985.7,1331985.7,3278,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151840,555084.00
06/10/2019 03:30,2,0.000,ALERT,213.06,300.87,60.028,1560151804,"201051344000438","174011545737251",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,1325368.3,1325368.3,3270,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151842,555085.00
06/10/2019 03:30,2,0.000,ALERT,212.61,300.57,60.022,1560151804,"201051344001135","174011545737251",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,1312362.8,1312362.8,3271,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151843,555086.00
06/10/2019 03:30,2,0.000,ALERT,213.06,301.77,60.017,1560151804,"201051344000983","174011545737251",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,1329638.4,1329638.4,3269,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151845,555087.00
06/10/2019 03:30,2,0.000,ALERT,213.06,300.57,60.028,1560151804,"201051344001203","174011545737251",0.00,11.00,0,298.47,304.18,0.0,0.0,0.000,1320205.3,1320205.3,3271,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560151847,555088.00
06/10/2019 03:30,2,0.000,ALERT,212.83,301.17,60.028,1560151804,"201051344001230","174011545737251",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,1315672.3,1315672.3,3287,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151849,555089.00
06/10/2019 03:30,2,0.000,ALERT,212.61,300.27,60.022,1560151804,"201051344000646","174011545737251",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,1309505.1,1309505.1,3279,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560151851,555090.00
06/10/2019 03:30,2,0.000,ALERT,213.29,301.17,60.017,1560151804,"201051344000867","174011545737251",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,1306819.2,1306819.2,3271,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151852,555091.00
06/10/2019 03:30,2,0.000,ALERT,213.51,300.87,60.022,1560151804,"201051344000633","174011545737251",0.00,11.00,0,297.26,302.68,0.0,0.0,0.000,1304061.9,1304061.9,3279,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151854,555092.00
06/10/2019 03:30,2,0.000,ALERT,212.38,300.57,60.033,1560151804,"201051344000955","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1329953.7,1329953.7,3275,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560151856,555093.00
06/10/2019 03:30,2,0.000,ALERT,213.06,300.57,60.028,1560151804,"201051344000648","174011545737251",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,1318620.4,1318620.4,3268,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151858,555094.00
06/10/2019 03:30,2,0.000,ALERT,213.29,301.17,60.012,1560151804,"201051344000645","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1323899.0,1323899.0,3271,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560151860,555095.00
06/10/2019 03:30,2,0.000,ALERT,213.06,301.77,60.065,1560151804,"201051344000569","174011545737251",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,1340471.6,1340471.6,3275,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560151862,555096.00
06/10/2019 03:30,2,0.000,ALERT,213.29,300.87,60.022,1560151804,"179051228000119","174011545737251",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,127059.4,127059.4,3295,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560151864,555097.00
06/10/2019 03:45,2,0.000,ALERT,213.06,302.07,60.012,1560152704,"201051344000579","174011545737251",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,1341014.8,1341014.8,3272,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152707,555098.00
06/10/2019 03:45,2,0.000,ALERT,212.83,299.67,60.012,1560152704,"201051344001025","174011545737251",0.00,10.70,0,297.57,302.98,0.0,0.0,0.000,1324597.6,1324597.6,3270,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152708,555099.00
06/10/2019 03:45,2,0.000,ALERT,212.83,300.27,60.006,1560152704,"201051344001093","174011545737251",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,1307500.1,1307500.1,3274,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152710,555100.00
06/10/2019 03:45,2,0.000,ALERT,212.83,301.47,60.006,1560152704,"201051344000458","174011545737251",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,1322974.3,1322974.3,3274,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560152712,555101.00
06/10/2019 03:45,2,0.000,ALERT,212.83,300.87,60.017,1560152704,"201051344000890","174011545737251",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,1322514.7,1322514.7,3275,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152714,555102.00
06/10/2019 03:45,2,0.000,ALERT,212.83,301.17,59.996,1560152704,"201051344000988","174011545737251",0.00,11.00,0,296.36,303.28,0.0,0.0,0.000,1013397.7,1013397.7,3273,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152716,555103.00
06/10/2019 03:45,2,0.000,ALERT,213.29,301.17,60.017,1560152704,"201051344000582","174011545737251",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,1300536.4,1300536.4,3270,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152717,555104.00
06/10/2019 03:45,2,0.000,ALERT,212.83,302.07,60.059,1560152704,"201051344000868","174011545737251",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,1308800.5,1308800.5,3273,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560152719,555105.00
06/10/2019 03:45,2,0.000,ALERT,213.51,302.07,59.985,1560152704,"201051344000576","174011545737251",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,1326076.0,1326076.0,3277,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152721,555106.00
06/10/2019 03:45,2,0.000,ALERT,213.06,300.87,60.028,1560152704,"201051344001158","174011545737251",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,1303038.3,1303038.3,3271,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560152723,555107.00
06/10/2019 03:45,2,0.000,ALERT,213.06,299.97,60.028,1560152704,"201051344000917","174011545737251",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,1317230.5,1317230.5,3275,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560152725,555108.00
06/10/2019 03:45,2,0.000,ALERT,213.06,299.97,60.033,1560152704,"201051344000417","174011545737251",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1049540.8,1049540.8,3282,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152727,555109.00
06/10/2019 03:45,2,0.000,ALERT,213.29,300.57,60.038,1560152704,"201051344000685","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1323619.4,1323619.4,3277,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152729,555110.00
06/10/2019 03:45,2,0.000,ALERT,213.06,299.67,60.043,1560152704,"201051344000651","174011545737251",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,1317180.6,1317180.6,3278,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560152731,555111.00
06/10/2019 03:45,2,0.000,ALERT,212.83,301.77,60.043,1560152704,"201051344000594","174011545737251",0.00,11.30,0,298.77,303.88,0.0,0.0,0.000,1328473.9,1328473.9,3277,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560152732,555112.00
06/10/2019 03:45,2,0.000,ALERT,213.06,301.17,60.049,1560152704,"201051344000469","174011545737251",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,1308528.4,1308528.4,3276,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560152734,555113.00
06/10/2019 03:45,2,0.000,ALERT,213.06,300.57,60.033,1560152704,"201051344000585","174011545737251",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,1331358.4,1331358.4,3272,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152736,555114.00
06/10/2019 03:45,2,0.000,ALERT,213.51,301.17,60.070,1560152704,"201051344000853","174011545737251",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,1331668.8,1331668.8,3274,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152738,555115.00
06/10/2019 03:45,2,0.000,ALERT,213.29,300.87,60.028,1560152704,"201051344001145","174011545737251",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,1331985.7,1331985.7,3280,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152740,555116.00
06/10/2019 03:45,2,0.000,ALERT,213.29,300.57,60.022,1560152704,"201051344000438","174011545737251",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,1325368.3,1325368.3,3272,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152742,555117.00
06/10/2019 03:45,2,0.000,ALERT,212.83,300.57,60.006,1560152704,"201051344001135","174011545737251",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1312362.8,1312362.8,3273,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152744,555118.00
06/10/2019 03:45,2,0.000,ALERT,213.06,301.77,60.033,1560152704,"201051344000983","174011545737251",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,1329638.4,1329638.4,3271,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152745,555119.00
06/10/2019 03:45,2,0.000,ALERT,212.83,299.97,60.028,1560152704,"201051344001203","174011545737251",0.00,11.00,0,298.17,303.88,0.0,0.0,0.000,1320205.3,1320205.3,3273,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152747,555120.00
06/10/2019 03:45,2,0.000,ALERT,212.61,300.57,60.028,1560152704,"201051344001230","174011545737251",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,1315672.3,1315672.3,3289,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152749,555121.00
06/10/2019 03:45,2,0.000,ALERT,212.61,300.27,60.070,1560152704,"201051344000646","174011545737251",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,1309505.1,1309505.1,3281,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152751,555122.00
06/10/2019 03:45,2,0.000,ALERT,213.29,301.77,60.022,1560152704,"201051344000867","174011545737251",0.00,11.30,0,298.77,303.88,0.0,0.0,0.000,1306819.2,1306819.2,3273,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560152753,555123.00
06/10/2019 03:45,2,0.000,ALERT,213.74,301.17,60.017,1560152704,"201051344000633","174011545737251",0.00,10.70,0,296.96,302.98,0.0,0.0,0.000,1304061.9,1304061.9,3281,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152754,555124.00
06/10/2019 03:45,2,0.000,ALERT,212.38,300.27,60.006,1560152704,"201051344000955","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1329953.7,1329953.7,3277,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152756,555125.00
06/10/2019 03:45,2,0.000,ALERT,213.29,300.87,60.028,1560152704,"201051344000648","174011545737251",0.00,10.30,0,298.17,303.58,0.0,0.0,0.000,1318620.4,1318620.4,3270,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152758,555126.00
06/10/2019 03:45,2,0.000,ALERT,213.51,301.47,60.017,1560152704,"201051344000645","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1323899.0,1323899.0,3273,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152760,555127.00
06/10/2019 03:45,2,0.000,ALERT,213.29,302.37,60.028,1560152704,"201051344000569","174011545737251",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,1340471.6,1340471.6,3277,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560152762,555128.00
06/10/2019 03:45,2,0.000,ALERT,213.51,301.47,60.022,1560152704,"179051228000119","174011545737251",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,127059.4,127059.4,3297,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560152764,555129.00
06/10/2019 04:00,2,0.000,ALERT,212.61,301.77,60.059,1560153604,"201051344000579","174011545737251",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,1341014.8,1341014.8,3274,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153606,555130.00
06/10/2019 04:00,2,0.000,ALERT,212.61,299.97,60.038,1560153604,"201051344001025","174011545737251",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,1324597.6,1324597.6,3272,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153607,555131.00
06/10/2019 04:00,2,0.000,ALERT,212.83,300.57,60.022,1560153604,"201051344001093","174011545737251",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,1307500.1,1307500.1,3276,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153609,555132.00
06/10/2019 04:00,2,0.000,ALERT,212.61,300.87,60.017,1560153604,"201051344000458","174011545737251",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,1322974.3,1322974.3,3276,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560153611,555133.00
06/10/2019 04:00,2,0.000,ALERT,212.61,300.87,60.012,1560153604,"201051344000890","174011545737251",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,1322514.7,1322514.7,3277,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153613,555134.00
06/10/2019 04:00,2,0.000,ALERT,212.61,301.17,60.012,1560153604,"201051344000988","174011545737251",0.00,11.30,0,296.96,302.98,0.0,0.0,0.000,1013397.7,1013397.7,3275,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153615,555135.00
06/10/2019 04:00,2,0.000,ALERT,213.29,301.47,60.017,1560153604,"201051344000582","174011545737251",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,1300536.4,1300536.4,3272,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153617,555136.00
06/10/2019 04:00,2,0.000,ALERT,212.61,301.77,60.022,1560153604,"201051344000868","174011545737251",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,1308800.5,1308800.5,3275,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153618,555137.00
06/10/2019 04:00,2,0.000,ALERT,213.29,301.77,60.022,1560153604,"201051344000576","174011545737251",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,1326076.0,1326076.0,3279,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153620,555138.00
06/10/2019 04:00,2,0.000,ALERT,212.83,300.87,60.017,1560153604,"201051344001158","174011545737251",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,1303038.3,1303038.3,3273,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153622,555139.00
06/10/2019 04:00,2,0.000,ALERT,212.83,299.97,59.985,1560153604,"201051344000917","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1317230.5,1317230.5,3277,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153624,555140.00
06/10/2019 04:00,2,0.000,ALERT,212.83,299.97,60.001,1560153604,"201051344000417","174011545737251",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1049540.8,1049540.8,3284,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153626,555141.00
06/10/2019 04:00,2,0.000,ALERT,213.06,300.27,60.017,1560153604,"201051344000685","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1323619.4,1323619.4,3279,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560153627,555142.00
06/10/2019 04:00,2,0.000,ALERT,212.83,299.67,60.006,1560153604,"201051344000651","174011545737251",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,1317180.6,1317180.6,3280,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560153629,555143.00
06/10/2019 04:00,2,0.000,ALERT,212.61,301.77,60.017,1560153604,"201051344000594","174011545737251",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,1328473.9,1328473.9,3279,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153631,555144.00
06/10/2019 04:00,2,0.000,ALERT,212.83,301.17,60.001,1560153604,"201051344000469","174011545737251",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,1308528.4,1308528.4,3278,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153633,555145.00
06/10/2019 04:00,2,0.000,ALERT,212.83,300.57,60.043,1560153604,"201051344000585","174011545737251",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1331358.4,1331358.4,3274,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560153635,555146.00
06/10/2019 04:00,2,0.000,ALERT,213.29,300.87,60.028,1560153604,"201051344000853","174011545737251",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,1331668.8,1331668.8,3276,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560153637,555147.00
06/10/2019 04:00,2,0.000,ALERT,213.06,300.87,59.959,1560153604,"201051344001145","174011545737251",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,1331985.7,1331985.7,3282,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153639,555148.00
06/10/2019 04:00,2,0.000,ALERT,212.83,300.57,59.959,1560153604,"201051344000438","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1325368.3,1325368.3,3274,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153641,555149.00
06/10/2019 04:00,2,0.000,ALERT,212.38,300.27,59.985,1560153604,"201051344001135","174011545737251",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1312362.8,1312362.8,3275,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153642,555150.00
06/10/2019 04:00,2,0.000,ALERT,212.61,301.17,60.001,1560153604,"201051344000983","174011545737251",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,1329638.4,1329638.4,3273,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153644,555151.00
06/10/2019 04:00,2,0.000,ALERT,212.83,300.27,59.990,1560153604,"201051344001203","174011545737251",0.00,11.00,0,297.87,303.58,0.0,0.0,0.000,1320205.3,1320205.3,3275,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153646,555152.00
06/10/2019 04:00,2,0.000,ALERT,212.61,300.87,59.996,1560153604,"201051344001230","174011545737251",0.00,11.30,0,298.77,302.07,0.0,0.0,0.000,1315672.3,1315672.3,3291,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153648,555153.00
06/10/2019 04:00,2,0.000,ALERT,212.38,300.27,60.006,1560153604,"201051344000646","174011545737251",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,1309505.1,1309505.1,3283,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153650,555154.00
06/10/2019 04:00,2,0.000,ALERT,213.06,300.87,60.001,1560153604,"201051344000867","174011545737251",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,1306819.2,1306819.2,3275,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153652,555155.00
06/10/2019 04:00,2,0.000,ALERT,213.29,300.87,59.990,1560153604,"201051344000633","174011545737251",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,1304061.9,1304061.9,3283,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560153654,555156.00
06/10/2019 04:00,2,0.000,ALERT,212.38,300.57,59.990,1560153604,"201051344000955","174011545737251",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,1329953.7,1329953.7,3279,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153656,555157.00
06/10/2019 04:00,2,0.000,ALERT,212.83,300.27,59.969,1560153604,"201051344000648","174011545737251",0.00,10.30,0,298.17,303.28,0.0,0.0,0.000,1318620.4,1318620.4,3272,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560153657,555158.00
06/10/2019 04:00,2,0.000,ALERT,213.06,301.17,59.990,1560153604,"201051344000645","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1323899.0,1323899.0,3275,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560153659,555159.00
06/10/2019 04:00,2,0.000,ALERT,212.61,301.47,59.990,1560153604,"201051344000569","174011545737251",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,1340471.6,1340471.6,3279,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560153661,555160.00
06/10/2019 04:00,2,0.000,ALERT,213.06,300.57,59.985,1560153604,"179051228000119","174011545737251",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,127059.4,127059.4,3299,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560153663,555161.00
06/10/2019 04:15,2,0.000,ALERT,212.83,302.07,60.028,1560154504,"201051344000579","174011545737251",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,1341014.8,1341014.8,3276,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154506,555162.00
06/10/2019 04:15,2,0.000,ALERT,212.61,299.97,60.017,1560154504,"201051344001025","174011545737251",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,1324597.6,1324597.6,3274,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560154508,555163.00
06/10/2019 04:15,2,0.000,ALERT,212.83,300.27,60.017,1560154504,"201051344001093","174011545737251",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1307500.1,1307500.1,3278,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154509,555164.00
06/10/2019 04:15,2,0.000,ALERT,212.83,301.77,60.038,1560154504,"201051344000458","174011545737251",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,1322974.3,1322974.3,3278,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560154511,555165.00
06/10/2019 04:15,2,0.000,ALERT,212.61,300.57,60.033,1560154504,"201051344000890","174011545737251",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,1322514.7,1322514.7,3279,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154513,555166.00
06/10/2019 04:15,2,0.000,ALERT,212.61,301.17,60.070,1560154504,"201051344000988","174011545737251",0.00,11.30,0,296.66,302.68,0.0,0.0,0.000,1013397.7,1013397.7,3277,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154515,555167.00
06/10/2019 04:15,2,0.000,ALERT,213.06,301.17,60.038,1560154504,"201051344000582","174011545737251",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,1300536.4,1300536.4,3274,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154517,555168.00
06/10/2019 04:15,2,0.000,ALERT,212.83,301.77,60.028,1560154504,"201051344000868","174011545737251",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,1308800.5,1308800.5,3277,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154519,555169.00
06/10/2019 04:15,2,0.000,ALERT,213.29,301.77,60.028,1560154504,"201051344000576","174011545737251",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,1326076.0,1326076.0,3281,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154520,555170.00
06/10/2019 04:15,2,0.000,ALERT,212.83,301.17,60.033,1560154504,"201051344001158","174011545737251",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,1303038.3,1303038.3,3275,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154522,555171.00
06/10/2019 04:15,2,0.000,ALERT,212.83,299.67,60.022,1560154504,"201051344000917","174011545737251",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,1317230.5,1317230.5,3279,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154524,555172.00
06/10/2019 04:15,2,0.000,ALERT,213.06,299.97,60.033,1560154504,"201051344000417","174011545737251",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1049540.8,1049540.8,3286,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154526,555173.00
06/10/2019 04:15,2,0.000,ALERT,213.06,300.57,60.033,1560154504,"201051344000685","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1323619.4,1323619.4,3281,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154528,555174.00
06/10/2019 04:15,2,0.000,ALERT,212.83,299.97,60.028,1560154504,"201051344000651","174011545737251",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,1317180.6,1317180.6,3282,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154529,555175.00
06/10/2019 04:15,2,0.000,ALERT,212.61,302.37,60.006,1560154504,"201051344000594","174011545737251",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,1328473.9,1328473.9,3281,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560154531,555176.00
06/10/2019 04:15,2,0.000,ALERT,213.06,301.47,60.001,1560154504,"201051344000469","174011545737251",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,1308528.4,1308528.4,3280,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154533,555177.00
06/10/2019 04:15,2,0.000,ALERT,213.06,300.87,60.038,1560154504,"201051344000585","174011545737251",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,1331358.4,1331358.4,3276,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560154535,555178.00
06/10/2019 04:15,2,0.000,ALERT,213.51,301.47,60.033,1560154504,"201051344000853","174011545737251",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,1331668.8,1331668.8,3278,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154537,555179.00
06/10/2019 04:15,2,0.000,ALERT,213.06,300.27,60.038,1560154504,"201051344001145","174011545737251",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1331985.7,1331985.7,3284,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154539,555180.00
06/10/2019 04:15,2,0.000,ALERT,212.83,300.27,60.033,1560154504,"201051344000438","174011545737251",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,1325368.3,1325368.3,3276,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154541,555181.00
06/10/2019 04:15,2,0.000,ALERT,212.38,300.27,60.022,1560154504,"201051344001135","174011545737251",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,1312362.8,1312362.8,3277,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154543,555182.00
06/10/2019 04:15,2,0.000,ALERT,212.83,301.77,60.065,1560154504,"201051344000983","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1329638.4,1329638.4,3275,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560154545,555183.00
06/10/2019 04:15,2,0.000,ALERT,212.83,299.97,60.028,1560154504,"201051344001203","174011545737251",0.00,11.30,0,297.87,303.88,0.0,0.0,0.000,1320205.3,1320205.3,3277,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154546,555184.00
06/10/2019 04:15,2,0.000,ALERT,212.83,300.87,60.028,1560154504,"201051344001230","174011545737251",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,1315672.3,1315672.3,3293,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154548,555185.00
06/10/2019 04:15,2,0.000,ALERT,212.38,300.27,60.017,1560154504,"201051344000646","174011545737251",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,1309505.1,1309505.1,3285,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154550,555186.00
06/10/2019 04:15,2,0.000,ALERT,213.29,301.47,60.017,1560154504,"201051344000867","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1306819.2,1306819.2,3277,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154552,555187.00
06/10/2019 04:15,2,0.000,ALERT,213.51,300.87,60.022,1560154504,"201051344000633","174011545737251",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,1304061.9,1304061.9,3285,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154554,555188.00
06/10/2019 04:15,2,0.000,ALERT,212.38,300.27,60.022,1560154504,"201051344000955","174011545737251",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,1329953.7,1329953.7,3281,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154555,555189.00
06/10/2019 04:15,2,0.000,ALERT,213.06,300.57,60.059,1560154504,"201051344000648","174011545737251",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,1318620.4,1318620.4,3274,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154557,555190.00
06/10/2019 04:15,2,0.000,ALERT,213.51,301.17,60.028,1560154504,"201051344000645","174011545737251",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,1323899.0,1323899.0,3277,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154559,555191.00
06/10/2019 04:15,2,0.000,ALERT,213.06,302.07,60.070,1560154504,"201051344000569","174011545737251",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,1340471.6,1340471.6,3281,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560154561,555192.00
06/10/2019 04:15,2,0.000,ALERT,213.29,300.87,60.033,1560154504,"179051228000119","174011545737251",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,127059.4,127059.4,3301,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560154563,555193.00
06/10/2019 04:30,2,0.000,ALERT,212.83,301.77,60.001,1560155403,"201051344000579","174011545737251",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,1341014.8,1341014.8,3278,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155406,555194.00
06/10/2019 04:30,2,0.000,ALERT,212.16,299.67,60.006,1560155403,"201051344001025","174011545737251",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,1324597.6,1324597.6,3276,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155407,555195.00
06/10/2019 04:30,2,0.000,ALERT,212.38,300.27,60.033,1560155403,"201051344001093","174011545737251",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,1307500.1,1307500.1,3280,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155409,555196.00
06/10/2019 04:30,2,0.000,ALERT,212.61,301.17,60.006,1560155403,"201051344000458","174011545737251",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,1322974.3,1322974.3,3280,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560155411,555197.00
