ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 04:30,2,0.000,ALERT,212.16,300.87,60.028,1560155403,"201051344000890","174011545737251",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,1322514.7,1322514.7,3281,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155413,555198.00
06/10/2019 04:30,2,0.000,ALERT,212.83,301.17,60.043,1560155403,"201051344000988","174011545737251",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,1013397.7,1013397.7,3279,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560155415,555199.00
06/10/2019 04:30,2,0.000,ALERT,212.83,301.17,59.996,1560155403,"201051344000582","174011545737251",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,1300536.4,1300536.4,3276,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155416,555200.00
06/10/2019 04:30,2,0.000,ALERT,212.83,301.77,60.017,1560155403,"201051344000868","174011545737251",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,1308800.5,1308800.5,3279,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155419,555201.00
06/10/2019 04:30,2,0.000,ALERT,213.29,301.47,60.022,1560155403,"201051344000576","174011545737251",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,1326076.0,1326076.0,3283,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155420,555202.00
06/10/2019 04:30,2,0.000,ALERT,212.83,300.87,60.022,1560155403,"201051344001158","174011545737251",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,1303038.3,1303038.3,3277,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155422,555203.00
06/10/2019 04:30,2,0.000,ALERT,212.61,299.67,60.022,1560155403,"201051344000917","174011545737251",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1317230.5,1317230.5,3281,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155424,555204.00
06/10/2019 04:30,2,0.000,ALERT,212.61,299.97,60.033,1560155403,"201051344000417","174011545737251",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,1049540.8,1049540.8,3288,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155426,555205.00
06/10/2019 04:30,2,0.000,ALERT,212.61,300.27,60.022,1560155403,"201051344000685","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1323619.4,1323619.4,3283,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560155428,555206.00
06/10/2019 04:30,2,0.000,ALERT,212.38,299.67,60.028,1560155403,"201051344000651","174011545737251",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,1317180.6,1317180.6,3284,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155430,555207.00
06/10/2019 04:30,2,0.000,ALERT,212.61,301.77,60.022,1560155403,"201051344000594","174011545737251",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,1328473.9,1328473.9,3283,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560155432,555208.00
06/10/2019 04:30,2,0.000,ALERT,212.83,300.87,60.012,1560155403,"201051344000469","174011545737251",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,1308528.4,1308528.4,3282,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155434,555209.00
06/10/2019 04:30,2,0.000,ALERT,212.61,300.57,60.033,1560155403,"201051344000585","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1331358.4,1331358.4,3278,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155436,555210.00
06/10/2019 04:30,2,0.000,ALERT,213.51,301.17,60.038,1560155403,"201051344000853","174011545737251",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,1331668.8,1331668.8,3280,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155438,555211.00
06/10/2019 04:30,2,0.000,ALERT,212.61,300.87,60.028,1560155403,"201051344001145","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1331985.7,1331985.7,3286,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155440,555212.00
06/10/2019 04:30,2,0.000,ALERT,212.61,300.57,60.038,1560155403,"201051344000438","174011545737251",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,1325368.3,1325368.3,3278,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560155442,555213.00
06/10/2019 04:30,2,0.000,ALERT,212.16,300.57,60.028,1560155403,"201051344001135","174011545737251",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,1312362.8,1312362.8,3279,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155444,555214.00
06/10/2019 04:30,2,0.000,ALERT,212.83,301.47,60.043,1560155403,"201051344000983","174011545737251",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,1329638.4,1329638.4,3277,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560155446,555215.00
06/10/2019 04:30,2,0.000,ALERT,212.38,300.27,60.033,1560155403,"201051344001203","174011545737251",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,1320205.3,1320205.3,3279,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560155448,555216.00
06/10/2019 04:30,2,0.000,ALERT,212.38,300.87,60.049,1560155403,"201051344001230","174011545737251",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,1315672.3,1315672.3,3295,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155449,555217.00
06/10/2019 04:30,2,0.000,ALERT,211.93,300.27,60.028,1560155403,"201051344000646","174011545737251",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,1309505.1,1309505.1,3287,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155451,555218.00
06/10/2019 04:30,2,0.000,ALERT,213.06,301.17,59.996,1560155403,"201051344000867","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1306819.2,1306819.2,3279,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155453,555219.00
06/10/2019 04:30,2,0.000,ALERT,213.51,300.87,60.017,1560155403,"201051344000633","174011545737251",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,1304061.9,1304061.9,3287,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155455,555220.00
06/10/2019 04:30,2,0.000,ALERT,211.93,300.57,60.022,1560155403,"201051344000955","174011545737251",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1329953.7,1329953.7,3283,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560155457,555221.00
06/10/2019 04:30,2,0.000,ALERT,213.06,300.27,60.028,1560155403,"201051344000648","174011545737251",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,1318620.4,1318620.4,3276,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155458,555222.00
06/10/2019 04:30,2,0.000,ALERT,213.29,301.17,60.001,1560155403,"201051344000645","174011545737251",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,1323899.0,1323899.0,3279,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155460,555223.00
06/10/2019 04:30,2,0.000,ALERT,212.83,301.47,60.033,1560155403,"201051344000569","174011545737251",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,1340471.6,1340471.6,3283,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560155462,555224.00
06/10/2019 04:30,2,0.000,ALERT,213.29,300.57,60.022,1560155403,"179051228000119","174011545737251",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,127059.4,127059.4,3303,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560155464,555225.00
06/10/2019 04:45,2,0.000,ALERT,212.61,301.17,60.065,1560156304,"201051344000579","174011545737251",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,1341014.8,1341014.8,3280,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156306,555226.00
06/10/2019 04:45,2,0.000,ALERT,212.16,299.37,60.049,1560156304,"201051344001025","174011545737251",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,1324597.6,1324597.6,3278,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560156308,555227.00
06/10/2019 04:45,2,0.000,ALERT,212.38,300.27,60.059,1560156304,"201051344001093","174011545737251",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,1307500.1,1307500.1,3282,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156310,555228.00
06/10/2019 04:45,2,0.000,ALERT,212.38,300.57,60.043,1560156304,"201051344000458","174011545737251",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,1322974.3,1322974.3,3282,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156312,555229.00
06/10/2019 04:45,2,0.000,ALERT,212.16,300.57,60.022,1560156304,"201051344000890","174011545737251",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,1322514.7,1322514.7,3283,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156313,555230.00
06/10/2019 04:45,2,0.000,ALERT,212.38,300.27,60.043,1560156304,"201051344000988","174011545737251",0.00,11.70,0,296.66,302.37,0.0,0.0,0.000,1013397.7,1013397.7,3281,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156315,555231.00
06/10/2019 04:45,2,0.000,ALERT,212.61,300.87,60.028,1560156304,"201051344000582","174011545737251",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,1300536.4,1300536.4,3278,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156317,555232.00
06/10/2019 04:45,2,0.000,ALERT,212.38,301.17,60.038,1560156304,"201051344000868","174011545737251",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,1308800.5,1308800.5,3281,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156319,555233.00
06/10/2019 04:45,2,0.000,ALERT,213.06,300.87,60.038,1560156304,"201051344000576","174011545737251",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,1326076.0,1326076.0,3285,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560156321,555234.00
06/10/2019 04:45,2,0.000,ALERT,212.61,300.27,60.006,1560156304,"201051344001158","174011545737251",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,1303038.3,1303038.3,3279,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560156323,555235.00
06/10/2019 04:45,2,0.000,ALERT,212.38,299.37,60.038,1560156304,"201051344000917","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1317230.5,1317230.5,3283,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560156324,555236.00
06/10/2019 04:45,2,0.000,ALERT,212.61,299.67,60.038,1560156304,"201051344000417","174011545737251",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,1049540.8,1049540.8,3290,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156326,555237.00
06/10/2019 04:45,2,0.000,ALERT,212.61,300.27,59.996,1560156304,"201051344000685","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1323619.4,1323619.4,3285,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156328,555238.00
06/10/2019 04:45,2,0.000,ALERT,212.38,299.37,60.043,1560156304,"201051344000651","174011545737251",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,1317180.6,1317180.6,3286,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156330,555239.00
06/10/2019 04:45,2,0.000,ALERT,212.38,300.87,60.049,1560156304,"201051344000594","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1328473.9,1328473.9,3285,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156332,555240.00
06/10/2019 04:45,2,0.000,ALERT,212.61,299.97,60.043,1560156304,"201051344000469","174011545737251",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,1308528.4,1308528.4,3284,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156333,555241.00
06/10/2019 04:45,2,0.000,ALERT,212.38,299.97,60.038,1560156304,"201051344000585","174011545737251",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,1331358.4,1331358.4,3280,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156335,555242.00
06/10/2019 04:45,2,0.000,ALERT,213.06,300.27,60.038,1560156304,"201051344000853","174011545737251",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,1331668.8,1331668.8,3282,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156337,555243.00
06/10/2019 04:45,2,0.000,ALERT,212.61,300.57,60.043,1560156304,"201051344001145","174011545737251",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,1331985.7,1331985.7,3288,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156339,555244.00
06/10/2019 04:45,2,0.000,ALERT,212.61,299.97,60.059,1560156304,"201051344000438","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1325368.3,1325368.3,3280,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156341,555245.00
06/10/2019 04:45,2,0.000,ALERT,211.93,299.97,60.043,1560156304,"201051344001135","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1312362.8,1312362.8,3281,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156343,555246.00
06/10/2019 04:45,2,0.000,ALERT,212.38,300.57,60.033,1560156304,"201051344000983","174011545737251",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,1329638.4,1329638.4,3279,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156345,555247.00
06/10/2019 04:45,2,0.000,ALERT,212.38,299.67,60.038,1560156304,"201051344001203","174011545737251",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,1320205.3,1320205.3,3281,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156347,555248.00
06/10/2019 04:45,2,0.000,ALERT,212.38,300.27,60.059,1560156304,"201051344001230","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1315672.3,1315672.3,3297,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156349,555249.00
06/10/2019 04:45,2,0.000,ALERT,211.93,299.67,60.054,1560156304,"201051344000646","174011545737251",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1309505.1,1309505.1,3289,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560156350,555250.00
06/10/2019 04:45,2,0.000,ALERT,212.83,300.27,60.070,1560156304,"201051344000867","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1306819.2,1306819.2,3281,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156352,555251.00
06/10/2019 04:45,2,0.000,ALERT,213.06,300.27,60.028,1560156304,"201051344000633","174011545737251",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,1304061.9,1304061.9,3289,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156354,555252.00
06/10/2019 04:45,2,0.000,ALERT,211.93,299.97,60.033,1560156304,"201051344000955","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1329953.7,1329953.7,3285,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156356,555253.00
06/10/2019 04:45,2,0.000,ALERT,212.61,299.67,60.038,1560156304,"201051344000648","174011545737251",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,1318620.4,1318620.4,3278,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156358,555254.00
06/10/2019 04:45,2,0.000,ALERT,213.06,300.27,60.049,1560156304,"201051344000645","174011545737251",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,1323899.0,1323899.0,3281,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560156359,555255.00
06/10/2019 04:45,2,0.000,ALERT,212.38,300.57,60.001,1560156304,"201051344000569","174011545737251",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,1340471.6,1340471.6,3285,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560156361,555256.00
06/10/2019 04:45,2,0.000,ALERT,212.83,299.97,60.038,1560156304,"179051228000119","174011545737251",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,127059.4,127059.4,3305,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560156363,555257.00
06/10/2019 05:00,2,0.000,ALERT,212.38,301.47,59.980,1560157205,"201051344000579","174011545737251",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,1341014.8,1341014.8,3282,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157207,555258.00
06/10/2019 05:00,2,0.000,ALERT,212.16,299.07,60.022,1560157205,"201051344001025","174011545737251",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,1324597.6,1324597.6,3280,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157209,555259.00
06/10/2019 05:00,2,0.000,ALERT,212.38,299.67,60.022,1560157205,"201051344001093","174011545737251",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1307500.1,1307500.1,3284,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560157211,555260.00
06/10/2019 05:00,2,0.000,ALERT,212.38,301.17,60.028,1560157205,"201051344000458","174011545737251",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,1322974.3,1322974.3,3284,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157212,555261.00
06/10/2019 05:00,2,0.000,ALERT,212.16,300.27,60.017,1560157205,"201051344000890","174011545737251",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,1322514.7,1322514.7,3285,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157214,555262.00
06/10/2019 05:00,2,0.000,ALERT,212.38,300.87,60.012,1560157205,"201051344000988","174011545737251",0.00,11.70,0,296.06,302.68,0.0,0.0,0.000,1013397.7,1013397.7,3283,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560157216,555263.00
06/10/2019 05:00,2,0.000,ALERT,212.61,300.87,60.017,1560157205,"201051344000582","174011545737251",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,1300536.4,1300536.4,3280,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157218,555264.00
06/10/2019 05:00,2,0.000,ALERT,212.16,301.47,60.001,1560157205,"201051344000868","174011545737251",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,1308800.5,1308800.5,3283,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157220,555265.00
06/10/2019 05:00,2,0.000,ALERT,212.83,301.47,60.001,1560157205,"201051344000576","174011545737251",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,1326076.0,1326076.0,3287,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157221,555266.00
06/10/2019 05:00,2,0.000,ALERT,212.38,300.57,59.969,1560157205,"201051344001158","174011545737251",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,1303038.3,1303038.3,3281,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560157223,555267.00
06/10/2019 05:00,2,0.000,ALERT,212.38,299.37,60.059,1560157205,"201051344000917","174011545737251",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1317230.5,1317230.5,3285,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157225,555268.00
06/10/2019 05:00,2,0.000,ALERT,212.38,299.37,60.012,1560157205,"201051344000417","174011545737251",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,1049540.8,1049540.8,3292,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157227,555269.00
06/10/2019 05:00,2,0.000,ALERT,212.38,299.67,60.012,1560157205,"201051344000685","174011545737251",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,1323619.4,1323619.4,3287,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157229,555270.00
06/10/2019 05:00,2,0.000,ALERT,212.16,298.77,60.006,1560157205,"201051344000651","174011545737251",0.00,10.70,0,297.57,300.87,0.0,0.0,0.000,1317180.6,1317180.6,3288,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560157231,555271.00
06/10/2019 05:00,2,0.000,ALERT,212.16,301.47,60.012,1560157205,"201051344000594","174011545737251",0.00,11.30,0,298.17,303.28,0.0,0.0,0.000,1328473.9,1328473.9,3287,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157232,555272.00
06/10/2019 05:00,2,0.000,ALERT,212.38,300.87,60.038,1560157205,"201051344000469","174011545737251",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,1308528.4,1308528.4,3286,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560157234,555273.00
06/10/2019 05:00,2,0.000,ALERT,212.38,299.67,60.012,1560157205,"201051344000585","174011545737251",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,1331358.4,1331358.4,3282,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157236,555274.00
06/10/2019 05:00,2,0.000,ALERT,213.06,300.87,60.012,1560157205,"201051344000853","174011545737251",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,1331668.8,1331668.8,3284,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157238,555275.00
06/10/2019 05:00,2,0.000,ALERT,212.61,300.27,60.022,1560157205,"201051344001145","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1331985.7,1331985.7,3290,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157240,555276.00
06/10/2019 05:00,2,0.000,ALERT,212.38,299.67,60.012,1560157205,"201051344000438","174011545737251",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,1325368.3,1325368.3,3282,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157242,555277.00
06/10/2019 05:00,2,0.000,ALERT,211.70,299.67,60.012,1560157205,"201051344001135","174011545737251",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1312362.8,1312362.8,3283,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157243,555278.00
06/10/2019 05:00,2,0.000,ALERT,212.38,300.87,59.975,1560157205,"201051344000983","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1329638.4,1329638.4,3281,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157245,555279.00
06/10/2019 05:00,2,0.000,ALERT,212.16,299.07,60.012,1560157205,"201051344001203","174011545737251",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,1320205.3,1320205.3,3283,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560157247,555280.00
06/10/2019 05:00,2,0.000,ALERT,212.16,299.97,60.012,1560157205,"201051344001230","174011545737251",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,1315672.3,1315672.3,3299,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157249,555281.00
06/10/2019 05:00,2,0.000,ALERT,211.70,299.37,60.033,1560157205,"201051344000646","174011545737251",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,1309505.1,1309505.1,3291,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157251,555282.00
06/10/2019 05:00,2,0.000,ALERT,212.61,300.57,60.017,1560157205,"201051344000867","174011545737251",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,1306819.2,1306819.2,3283,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157253,555283.00
06/10/2019 05:00,2,0.000,ALERT,212.83,300.57,60.012,1560157205,"201051344000633","174011545737251",0.00,11.00,0,296.66,302.37,0.0,0.0,0.000,1304061.9,1304061.9,3291,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157254,555284.00
06/10/2019 05:00,2,0.000,ALERT,211.70,299.67,60.006,1560157205,"201051344000955","174011545737251",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,1329953.7,1329953.7,3287,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157256,555285.00
06/10/2019 05:00,2,0.000,ALERT,212.38,300.27,60.006,1560157205,"201051344000648","174011545737251",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,1318620.4,1318620.4,3280,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157258,555286.00
06/10/2019 05:00,2,0.000,ALERT,212.83,300.87,60.001,1560157205,"201051344000645","174011545737251",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1323899.0,1323899.0,3283,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560157260,555287.00
06/10/2019 05:00,2,0.000,ALERT,212.16,301.17,60.006,1560157205,"201051344000569","174011545737251",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,1340471.6,1340471.6,3287,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560157262,555288.00
06/10/2019 05:00,2,0.000,ALERT,212.61,300.27,60.001,1560157205,"179051228000119","174011545737251",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,127059.4,127059.4,3308,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560157264,555289.00
06/10/2019 05:15,2,0.000,ALERT,211.93,300.27,60.012,1560158104,"201051344000579","174011545737251",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,1341014.8,1341014.8,3284,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560158107,555290.00
06/10/2019 05:15,2,0.000,ALERT,211.48,297.87,60.012,1560158104,"201051344001025","174011545737251",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,1324597.6,1324597.6,3282,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158108,555291.00
06/10/2019 05:15,2,0.000,ALERT,211.70,298.77,60.006,1560158104,"201051344001093","174011545737251",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,1307500.1,1307500.1,3286,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158110,555292.00
06/10/2019 05:15,2,0.000,ALERT,211.93,299.97,59.990,1560158104,"201051344000458","174011545737251",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,1322974.3,1322974.3,3286,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560158112,555293.00
06/10/2019 05:15,2,0.000,ALERT,211.48,298.77,60.028,1560158104,"201051344000890","174011545737251",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,1322514.7,1322514.7,3287,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560158114,555294.00
06/10/2019 05:15,2,0.000,ALERT,211.70,299.67,60.017,1560158104,"201051344000988","174011545737251",0.00,11.70,0,296.06,302.37,0.0,0.0,0.000,1013397.7,1013397.7,3285,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158116,555295.00
06/10/2019 05:15,2,0.000,ALERT,211.93,299.37,60.012,1560158104,"201051344000582","174011545737251",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,1300536.4,1300536.4,3282,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560158118,555296.00
06/10/2019 05:15,2,0.000,ALERT,211.70,300.57,60.022,1560158104,"201051344000868","174011545737251",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,1308800.5,1308800.5,3285,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560158119,555297.00
06/10/2019 05:15,2,0.000,ALERT,212.38,300.27,60.022,1560158104,"201051344000576","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1326076.0,1326076.0,3289,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158121,555298.00
06/10/2019 05:15,2,0.000,ALERT,211.93,299.97,60.028,1560158104,"201051344001158","174011545737251",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,1303038.3,1303038.3,3283,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560158123,555299.00
06/10/2019 05:15,2,0.000,ALERT,211.48,297.87,60.033,1560158104,"201051344000917","174011545737251",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,1317230.5,1317230.5,3287,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158125,555300.00
06/10/2019 05:15,2,0.000,ALERT,211.70,297.87,60.022,1560158104,"201051344000417","174011545737251",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,1049540.8,1049540.8,3294,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158127,555301.00
06/10/2019 05:15,2,0.000,ALERT,211.70,298.47,59.980,1560158104,"201051344000685","174011545737251",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1323619.4,1323619.4,3289,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158128,555302.00
06/10/2019 05:15,2,0.000,ALERT,211.70,297.87,60.033,1560158104,"201051344000651","174011545737251",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,1317180.6,1317180.6,3290,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158130,555303.00
06/10/2019 05:15,2,0.000,ALERT,211.70,300.57,60.070,1560158104,"201051344000594","174011545737251",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,1328473.9,1328473.9,3289,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158132,555304.00
06/10/2019 05:15,2,0.000,ALERT,211.93,299.67,60.033,1560158104,"201051344000469","174011545737251",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,1308528.4,1308528.4,3288,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158134,555305.00
06/10/2019 05:15,2,0.000,ALERT,211.70,298.77,59.980,1560158104,"201051344000585","174011545737251",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,1331358.4,1331358.4,3284,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560158136,555306.00
06/10/2019 05:15,2,0.000,ALERT,212.38,299.67,60.033,1560158104,"201051344000853","174011545737251",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,1331668.8,1331668.8,3286,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158138,555307.00
06/10/2019 05:15,2,0.000,ALERT,211.70,298.77,60.065,1560158104,"201051344001145","174011545737251",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,1331985.7,1331985.7,3292,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158140,555308.00
06/10/2019 05:15,2,0.000,ALERT,211.48,298.47,60.033,1560158104,"201051344000438","174011545737251",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,1325368.3,1325368.3,3284,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158142,555309.00
06/10/2019 05:15,2,0.000,ALERT,211.25,298.47,60.033,1560158104,"201051344001135","174011545737251",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,1312362.8,1312362.8,3285,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560158144,555310.00
06/10/2019 05:15,2,0.000,ALERT,211.93,300.27,60.038,1560158104,"201051344000983","174011545737251",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,1329638.4,1329638.4,3283,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158145,555311.00
06/10/2019 05:15,2,0.000,ALERT,211.70,298.17,60.033,1560158104,"201051344001203","174011545737251",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,1320205.3,1320205.3,3285,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560158147,555312.00
06/10/2019 05:15,2,0.000,ALERT,211.48,299.07,60.043,1560158104,"201051344001230","174011545737251",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,1315672.3,1315672.3,3301,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158149,555313.00
06/10/2019 05:15,2,0.000,ALERT,211.03,298.47,60.022,1560158104,"201051344000646","174011545737251",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,1309505.1,1309505.1,3293,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158151,555314.00
06/10/2019 05:15,2,0.000,ALERT,212.16,299.97,60.038,1560158104,"201051344000867","174011545737251",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,1306819.2,1306819.2,3285,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158153,555315.00
06/10/2019 05:15,2,0.000,ALERT,212.38,299.37,60.038,1560158104,"201051344000633","174011545737251",0.00,11.30,0,296.66,302.07,0.0,0.0,0.000,1304061.9,1304061.9,3293,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158154,555316.00
06/10/2019 05:15,2,0.000,ALERT,210.80,298.47,59.990,1560158104,"201051344000955","174011545737251",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1329953.7,1329953.7,3289,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158156,555317.00
06/10/2019 05:15,2,0.000,ALERT,211.93,299.07,60.038,1560158104,"201051344000648","174011545737251",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,1318620.4,1318620.4,3282,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158158,555318.00
06/10/2019 05:15,2,0.000,ALERT,212.16,299.67,60.059,1560158104,"201051344000645","174011545737251",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,1323899.0,1323899.0,3285,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158160,555319.00
06/10/2019 05:15,2,0.000,ALERT,211.70,300.27,60.038,1560158104,"201051344000569","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1340471.6,1340471.6,3289,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560158162,555320.00
06/10/2019 05:15,2,0.000,ALERT,212.38,299.37,60.070,1560158104,"179051228000119","174011545737251",0.00,13.00,0,296.36,302.07,0.0,0.0,0.000,127059.4,127059.4,3310,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560158163,555321.00
06/10/2019 05:30,2,0.000,ALERT,211.70,300.57,60.006,1560159003,"201051344000579","174011545737251",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,1341014.8,1341014.8,3286,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159006,555322.00
06/10/2019 05:30,2,0.000,ALERT,211.03,297.57,60.012,1560159003,"201051344001025","174011545737251",0.00,11.00,0,296.06,300.87,0.0,0.0,0.000,1324597.6,1324597.6,3284,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159007,555323.00
06/10/2019 05:30,2,0.000,ALERT,211.25,298.17,60.006,1560159003,"201051344001093","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1307500.1,1307500.1,3288,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159009,555324.00
06/10/2019 05:30,2,0.000,ALERT,211.48,299.97,60.012,1560159003,"201051344000458","174011545737251",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,1322974.3,1322974.3,3288,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159011,555325.00
06/10/2019 05:30,2,0.000,ALERT,211.25,298.77,60.006,1560159003,"201051344000890","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1322514.7,1322514.7,3289,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159013,555326.00
06/10/2019 05:30,2,0.000,ALERT,211.48,299.67,60.006,1560159003,"201051344000988","174011545737251",0.00,11.70,0,295.46,301.47,0.0,0.0,0.000,1013397.7,1013397.7,3287,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159015,555327.00
06/10/2019 05:30,2,0.000,ALERT,211.70,299.07,59.985,1560159003,"201051344000582","174011545737251",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,1300536.4,1300536.4,3284,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159017,555328.00
06/10/2019 05:30,2,0.000,ALERT,211.70,300.57,60.022,1560159003,"201051344000868","174011545737251",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,1308800.5,1308800.5,3287,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159018,555329.00
06/10/2019 05:30,2,0.000,ALERT,212.16,300.27,60.033,1560159003,"201051344000576","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1326076.0,1326076.0,3291,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159020,555330.00
06/10/2019 05:30,2,0.000,ALERT,211.70,299.67,60.017,1560159003,"201051344001158","174011545737251",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,1303038.3,1303038.3,3285,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159022,555331.00
06/10/2019 05:30,2,0.000,ALERT,211.25,297.87,60.006,1560159003,"201051344000917","174011545737251",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,1317230.5,1317230.5,3289,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159024,555332.00
06/10/2019 05:30,2,0.000,ALERT,211.25,297.57,60.017,1560159003,"201051344000417","174011545737251",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,1049540.8,1049540.8,3296,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159026,555333.00
06/10/2019 05:30,2,0.000,ALERT,211.48,298.17,60.001,1560159003,"201051344000685","174011545737251",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,1323619.4,1323619.4,3291,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159028,555334.00
06/10/2019 05:30,2,0.000,ALERT,211.25,297.26,59.996,1560159003,"201051344000651","174011545737251",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,1317180.6,1317180.6,3292,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159030,555335.00
06/10/2019 05:30,2,0.000,ALERT,211.25,300.27,60.001,1560159003,"201051344000594","174011545737251",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,1328473.9,1328473.9,3291,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159031,555336.00
06/10/2019 05:30,2,0.000,ALERT,211.70,299.67,59.996,1560159003,"201051344000469","174011545737251",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,1308528.4,1308528.4,3290,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159033,555337.00
06/10/2019 05:30,2,0.000,ALERT,211.48,298.47,59.996,1560159003,"201051344000585","174011545737251",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1331358.4,1331358.4,3286,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159035,555338.00
06/10/2019 05:30,2,0.000,ALERT,212.16,299.67,59.996,1560159003,"201051344000853","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1331668.8,1331668.8,3288,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159037,555339.00
06/10/2019 05:30,2,0.000,ALERT,211.48,298.47,60.017,1560159003,"201051344001145","174011545737251",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,1331985.7,1331985.7,3294,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159039,555340.00
06/10/2019 05:30,2,0.000,ALERT,211.48,298.17,60.006,1560159003,"201051344000438","174011545737251",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,1325368.3,1325368.3,3286,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159041,555341.00
06/10/2019 05:30,2,0.000,ALERT,211.03,298.17,59.990,1560159003,"201051344001135","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1312362.8,1312362.8,3287,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159043,555342.00
