ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 05:30,2,0.000,ALERT,211.70,299.97,60.038,1560159003,"201051344000983","174011545737251",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,1329638.4,1329638.4,3285,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159045,555343.00
06/10/2019 05:30,2,0.000,ALERT,211.48,298.17,59.996,1560159003,"201051344001203","174011545737251",0.00,11.70,0,296.36,302.07,0.0,0.0,0.000,1320205.3,1320205.3,3287,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159046,555344.00
06/10/2019 05:30,2,0.000,ALERT,211.25,298.77,59.996,1560159003,"201051344001230","174011545737251",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,1315672.3,1315672.3,3303,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159048,555345.00
06/10/2019 05:30,2,0.000,ALERT,210.80,297.87,59.959,1560159003,"201051344000646","174011545737251",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1309505.1,1309505.1,3295,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159050,555346.00
06/10/2019 05:30,2,0.000,ALERT,211.93,299.67,60.006,1560159003,"201051344000867","174011545737251",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,1306819.2,1306819.2,3287,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159052,555347.00
06/10/2019 05:30,2,0.000,ALERT,212.16,299.37,60.001,1560159003,"201051344000633","174011545737251",0.00,11.30,0,296.06,301.17,0.0,0.0,0.000,1304061.9,1304061.9,3295,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159054,555348.00
06/10/2019 05:30,2,0.000,ALERT,210.80,298.17,59.996,1560159003,"201051344000955","174011545737251",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,1329953.7,1329953.7,3291,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159056,555349.00
06/10/2019 05:30,2,0.000,ALERT,211.70,299.07,60.001,1560159003,"201051344000648","174011545737251",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,1318620.4,1318620.4,3284,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159057,555350.00
06/10/2019 05:30,2,0.000,ALERT,212.16,299.67,59.996,1560159003,"201051344000645","174011545737251",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,1323899.0,1323899.0,3287,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159059,555351.00
06/10/2019 05:30,2,0.000,ALERT,211.70,300.27,60.001,1560159003,"201051344000569","174011545737251",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1340471.6,1340471.6,3291,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159061,555352.00
06/10/2019 05:30,2,0.000,ALERT,211.70,299.07,59.959,1560159003,"179051228000119","174011545737251",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,127059.4,127059.4,3312,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560159063,555353.00
06/10/2019 05:45,2,0.000,ALERT,211.25,297.87,59.985,1560159904,"201051344000579","174011545737251",0.00,11.70,0,295.46,302.37,0.0,0.0,0.000,1341014.8,1341014.8,3288,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159906,555354.00
06/10/2019 05:45,2,0.000,ALERT,211.03,296.06,60.012,1560159904,"201051344001025","174011545737251",0.00,11.30,0,293.66,300.87,0.0,0.0,0.000,1324597.6,1324597.6,3286,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159908,555355.00
06/10/2019 05:45,2,0.000,ALERT,211.25,296.66,60.012,1560159904,"201051344001093","174011545737251",0.00,12.30,0,294.26,300.27,0.0,0.0,0.000,1307500.1,1307500.1,3290,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159910,555356.00
06/10/2019 05:45,2,0.000,ALERT,211.03,297.26,59.969,1560159904,"201051344000458","174011545737251",0.00,12.30,0,294.86,302.37,0.0,0.0,0.000,1322974.3,1322974.3,3290,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159912,555357.00
06/10/2019 05:45,2,0.000,ALERT,211.03,297.26,60.017,1560159904,"201051344000890","174011545737251",0.00,12.00,0,294.56,301.17,0.0,0.0,0.000,1322514.7,1322514.7,3291,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159913,555358.00
06/10/2019 05:45,2,0.000,ALERT,211.25,297.26,60.017,1560159904,"201051344000988","174011545737251",0.00,11.70,0,292.46,301.47,0.0,0.0,0.000,1013397.7,1013397.7,3289,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159915,555359.00
06/10/2019 05:45,2,0.000,ALERT,211.93,297.87,60.033,1560159904,"201051344000582","174011545737251",0.00,11.00,0,294.86,301.17,0.0,0.0,0.000,1300536.4,1300536.4,3286,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159917,555360.00
06/10/2019 05:45,2,0.000,ALERT,211.25,298.17,60.006,1560159904,"201051344000868","174011545737251",0.00,11.30,0,295.46,302.68,0.0,0.0,0.000,1308800.5,1308800.5,3289,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159919,555361.00
06/10/2019 05:45,2,0.000,ALERT,211.70,298.17,60.006,1560159904,"201051344000576","174011545737251",0.00,11.00,0,294.86,302.07,0.0,0.0,0.000,1326076.0,1326076.0,3293,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159921,555362.00
06/10/2019 05:45,2,0.000,ALERT,211.25,297.26,60.017,1560159904,"201051344001158","174011545737251",0.00,11.00,0,294.26,301.17,0.0,0.0,0.000,1303038.3,1303038.3,3287,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159922,555363.00
06/10/2019 05:45,2,0.000,ALERT,211.70,296.66,60.017,1560159904,"201051344000917","174011545737251",0.00,12.30,0,292.76,299.67,0.0,0.0,0.000,1317230.5,1317230.5,3291,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159924,555364.00
06/10/2019 05:45,2,0.000,ALERT,211.70,296.66,60.022,1560159904,"201051344000417","174011545737251",0.00,11.70,0,293.66,299.67,0.0,0.0,0.000,1049540.8,1049540.8,3298,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159926,555365.00
06/10/2019 05:45,2,0.000,ALERT,211.70,296.96,60.022,1560159904,"201051344000685","174011545737251",0.00,12.00,0,294.26,300.27,0.0,0.0,0.000,1323619.4,1323619.4,3293,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159928,555366.00
06/10/2019 05:45,2,0.000,ALERT,211.48,296.36,60.022,1560159904,"201051344000651","174011545737251",0.00,11.00,0,293.66,299.97,0.0,0.0,0.000,1317180.6,1317180.6,3294,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159930,555367.00
06/10/2019 05:45,2,0.000,ALERT,211.03,298.17,59.990,1560159904,"201051344000594","174011545737251",0.00,11.70,0,294.56,302.07,0.0,0.0,0.000,1328473.9,1328473.9,3293,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159932,555368.00
06/10/2019 05:45,2,0.000,ALERT,211.48,297.57,60.028,1560159904,"201051344000469","174011545737251",0.00,11.00,0,293.96,301.47,0.0,0.0,0.000,1308528.4,1308528.4,3292,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159933,555369.00
06/10/2019 05:45,2,0.000,ALERT,211.48,297.26,59.990,1560159904,"201051344000585","174011545737251",0.00,11.70,0,293.66,300.27,0.0,0.0,0.000,1331358.4,1331358.4,3288,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159935,555370.00
06/10/2019 05:45,2,0.000,ALERT,211.93,297.26,60.065,1560159904,"201051344000853","174011545737251",0.00,11.30,0,294.86,301.77,0.0,0.0,0.000,1331668.8,1331668.8,3290,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159937,555371.00
06/10/2019 05:45,2,0.000,ALERT,211.70,297.57,60.028,1560159904,"201051344001145","174011545737251",0.00,11.70,0,294.56,301.17,0.0,0.0,0.000,1331985.7,1331985.7,3296,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159939,555372.00
06/10/2019 05:45,2,0.000,ALERT,211.25,296.66,60.038,1560159904,"201051344000438","174011545737251",0.00,11.30,0,294.26,300.57,0.0,0.0,0.000,1325368.3,1325368.3,3288,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159941,555373.00
06/10/2019 05:45,2,0.000,ALERT,211.03,296.96,59.985,1560159904,"201051344001135","174011545737251",0.00,11.70,0,294.26,300.87,0.0,0.0,0.000,1312362.8,1312362.8,3289,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159943,555374.00
06/10/2019 05:45,2,0.000,ALERT,211.25,297.87,59.985,1560159904,"201051344000983","174011545737251",0.00,11.70,0,295.16,302.07,0.0,0.0,0.000,1329638.4,1329638.4,3287,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159945,555375.00
06/10/2019 05:45,2,0.000,ALERT,211.48,296.66,60.033,1560159904,"201051344001203","174011545737251",0.00,11.70,0,293.96,302.07,0.0,0.0,0.000,1320205.3,1320205.3,3289,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159947,555376.00
06/10/2019 05:45,2,0.000,ALERT,211.25,297.26,60.070,1560159904,"201051344001230","174011545737251",0.00,11.70,0,294.56,300.57,0.0,0.0,0.000,1315672.3,1315672.3,3305,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159948,555377.00
06/10/2019 05:45,2,0.000,ALERT,211.03,296.66,60.033,1560159904,"201051344000646","174011545737251",0.00,11.70,0,293.66,299.97,0.0,0.0,0.000,1309505.1,1309505.1,3297,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159950,555378.00
06/10/2019 05:45,2,0.000,ALERT,211.48,297.26,60.001,1560159904,"201051344000867","174011545737251",0.00,12.00,0,294.56,302.07,0.0,0.0,0.000,1306819.2,1306819.2,3289,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560159952,555379.00
06/10/2019 05:45,2,0.000,ALERT,211.70,296.96,60.028,1560159904,"201051344000633","174011545737251",0.00,11.30,0,293.06,301.17,0.0,0.0,0.000,1304061.9,1304061.9,3297,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159954,555380.00
06/10/2019 05:45,2,0.000,ALERT,210.80,296.96,60.017,1560159904,"201051344000955","174011545737251",0.00,11.70,0,294.26,300.27,0.0,0.0,0.000,1329953.7,1329953.7,3293,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159956,555381.00
06/10/2019 05:45,2,0.000,ALERT,211.25,296.66,60.038,1560159904,"201051344000648","174011545737251",0.00,11.00,0,294.26,301.77,0.0,0.0,0.000,1318620.4,1318620.4,3286,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159957,555382.00
06/10/2019 05:45,2,0.000,ALERT,211.70,297.57,60.028,1560159904,"201051344000645","174011545737251",0.00,12.00,0,294.86,301.77,0.0,0.0,0.000,1323899.0,1323899.0,3289,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159959,555383.00
06/10/2019 05:45,2,0.000,ALERT,211.25,297.87,59.985,1560159904,"201051344000569","174011545737251",0.00,11.70,0,295.46,302.37,0.0,0.0,0.000,1340471.6,1340471.6,3293,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560159961,555384.00
06/10/2019 05:45,2,0.000,ALERT,211.48,296.66,60.017,1560159904,"179051228000119","174011545737251",0.00,13.30,0,293.66,301.17,0.0,0.0,0.000,127059.4,127059.4,3314,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560159963,555385.00
06/10/2019 06:00,2,0.000,ALERT,211.48,297.57,60.033,1560160804,"201051344000579","174011545737251",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,1341014.8,1341014.8,3290,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160807,555386.00
06/10/2019 06:00,2,0.000,ALERT,211.70,296.66,60.038,1560160804,"201051344001025","174011545737251",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,1324597.6,1324597.6,3288,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160808,555387.00
06/10/2019 06:00,2,0.000,ALERT,211.93,296.96,59.985,1560160804,"201051344001093","174011545737251",0.00,12.30,0,294.86,298.17,0.0,0.0,0.000,1307500.1,1307500.1,3292,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560160810,555388.00
06/10/2019 06:00,2,0.000,ALERT,211.48,297.26,60.001,1560160804,"201051344000458","174011545737251",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,1322974.3,1322974.3,3292,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560160812,555389.00
06/10/2019 06:00,2,0.000,ALERT,211.70,297.26,60.033,1560160804,"201051344000890","174011545737251",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,1322514.7,1322514.7,3293,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560160814,555390.00
06/10/2019 06:00,2,0.000,ALERT,211.48,296.96,60.038,1560160804,"201051344000988","174011545737251",0.00,11.70,0,292.46,298.77,0.0,0.0,0.000,1013397.7,1013397.7,3291,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160816,555391.00
06/10/2019 06:00,2,0.000,ALERT,212.38,298.17,60.022,1560160804,"201051344000582","174011545737251",0.00,11.00,0,295.76,299.07,0.0,0.0,0.000,1300536.4,1300536.4,3288,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560160817,555392.00
06/10/2019 06:00,2,0.000,ALERT,211.48,297.57,60.059,1560160804,"201051344000868","174011545737251",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,1308800.5,1308800.5,3291,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160819,555393.00
06/10/2019 06:00,2,0.000,ALERT,211.93,297.87,59.990,1560160804,"201051344000576","174011545737251",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,1326076.0,1326076.0,3295,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560160821,555394.00
06/10/2019 06:00,2,0.000,ALERT,211.48,296.96,60.001,1560160804,"201051344001158","174011545737251",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,1303038.3,1303038.3,3289,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160823,555395.00
06/10/2019 06:00,2,0.000,ALERT,212.16,296.96,60.049,1560160804,"201051344000917","174011545737251",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,1317230.5,1317230.5,3293,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160825,555396.00
06/10/2019 06:00,2,0.000,ALERT,212.16,296.66,60.022,1560160804,"201051344000417","174011545737251",0.00,11.70,0,294.26,298.17,0.0,0.0,0.000,1049540.8,1049540.8,3300,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160827,555397.00
06/10/2019 06:00,2,0.000,ALERT,212.38,297.26,60.022,1560160804,"201051344000685","174011545737251",0.00,11.70,0,294.86,298.47,0.0,0.0,0.000,1323619.4,1323619.4,3295,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160828,555398.00
06/10/2019 06:00,2,0.000,ALERT,211.93,296.36,60.012,1560160804,"201051344000651","174011545737251",0.00,11.00,0,293.96,298.17,0.0,0.0,0.000,1317180.6,1317180.6,3296,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160830,555399.00
06/10/2019 06:00,2,0.000,ALERT,211.25,297.57,60.059,1560160804,"201051344000594","174011545737251",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,1328473.9,1328473.9,3295,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560160832,555400.00
06/10/2019 06:00,2,0.000,ALERT,211.70,296.96,60.043,1560160804,"201051344000469","174011545737251",0.00,10.70,0,293.96,298.77,0.0,0.0,0.000,1308528.4,1308528.4,3294,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160834,555401.00
06/10/2019 06:00,2,0.000,ALERT,212.16,297.57,60.017,1560160804,"201051344000585","174011545737251",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,1331358.4,1331358.4,3290,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560160836,555402.00
06/10/2019 06:00,2,0.000,ALERT,212.16,296.96,60.022,1560160804,"201051344000853","174011545737251",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,1331668.8,1331668.8,3292,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560160838,555403.00
06/10/2019 06:00,2,0.000,ALERT,212.16,297.57,60.028,1560160804,"201051344001145","174011545737251",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,1331985.7,1331985.7,3298,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160840,555404.00
06/10/2019 06:00,2,0.000,ALERT,211.93,296.96,59.990,1560160804,"201051344000438","174011545737251",0.00,11.30,0,294.86,298.77,0.0,0.0,0.000,1325368.3,1325368.3,3290,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160842,555405.00
06/10/2019 06:00,2,0.000,ALERT,211.70,296.96,60.012,1560160804,"201051344001135","174011545737251",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,1312362.8,1312362.8,3291,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560160843,555406.00
06/10/2019 06:00,2,0.000,ALERT,211.70,297.57,60.017,1560160804,"201051344000983","174011545737251",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,1329638.4,1329638.4,3289,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560160845,555407.00
06/10/2019 06:00,2,0.000,ALERT,211.93,296.96,60.012,1560160804,"201051344001203","174011545737251",0.00,11.70,0,294.56,299.97,0.0,0.0,0.000,1320205.3,1320205.3,3291,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560160847,555408.00
06/10/2019 06:00,2,0.000,ALERT,211.93,297.87,60.070,1560160804,"201051344001230","174011545737251",0.00,11.70,0,295.16,298.77,0.0,0.0,0.000,1315672.3,1315672.3,3307,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160849,555409.00
06/10/2019 06:00,2,0.000,ALERT,211.48,296.96,60.022,1560160804,"201051344000646","174011545737251",0.00,11.70,0,294.26,298.17,0.0,0.0,0.000,1309505.1,1309505.1,3299,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160851,555410.00
06/10/2019 06:00,2,0.000,ALERT,211.70,296.96,60.017,1560160804,"201051344000867","174011545737251",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,1306819.2,1306819.2,3291,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160852,555411.00
06/10/2019 06:00,2,0.000,ALERT,212.16,296.66,60.017,1560160804,"201051344000633","174011545737251",0.00,11.30,0,293.06,298.47,0.0,0.0,0.000,1304061.9,1304061.9,3299,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160854,555412.00
06/10/2019 06:00,2,0.000,ALERT,211.48,296.96,60.017,1560160804,"201051344000955","174011545737251",0.00,11.70,0,294.86,298.47,0.0,0.0,0.000,1329953.7,1329953.7,3295,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160856,555413.00
06/10/2019 06:00,2,0.000,ALERT,211.70,296.36,60.022,1560160804,"201051344000648","174011545737251",0.00,10.70,0,294.26,299.07,0.0,0.0,0.000,1318620.4,1318620.4,3288,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160858,555414.00
06/10/2019 06:00,2,0.000,ALERT,211.93,297.26,60.017,1560160804,"201051344000645","174011545737251",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,1323899.0,1323899.0,3291,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160860,555415.00
06/10/2019 06:00,2,0.000,ALERT,211.48,297.57,59.990,1560160804,"201051344000569","174011545737251",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,1340471.6,1340471.6,3295,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560160861,555416.00
06/10/2019 06:00,2,0.000,ALERT,211.93,296.66,60.012,1560160804,"179051228000119","174011545737251",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,127059.4,127059.4,3316,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560160863,555417.00
06/10/2019 06:15,2,0.100,ALERT,211.70,298.47,60.017,1560161704,"201051344000579","174011545737251",29.02,11.70,0,295.46,299.97,2.9,0.9,0.000,1341014.8,1341014.8,3292,0,0,0,L,1122011218,1,120.65,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1560161706,555418.00
06/10/2019 06:15,2,0.000,ALERT,210.80,295.46,59.996,1560161704,"201051344001025","174011545737251",0.00,11.00,0,293.96,299.37,0.0,0.0,0.000,1324597.6,1324597.6,3290,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560161707,555419.00
06/10/2019 06:15,2,0.000,ALERT,211.03,296.06,60.012,1560161704,"201051344001093","174011545737251",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,1307500.1,1307500.1,3294,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560161709,555420.00
06/10/2019 06:15,2,0.000,ALERT,211.48,297.87,60.049,1560161704,"201051344000458","174011545737251",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1322974.3,1322974.3,3294,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560161711,555421.00
06/10/2019 06:15,2,0.000,ALERT,211.03,296.66,60.012,1560161704,"201051344000890","174011545737251",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,1322514.7,1322514.7,3295,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560161713,555422.00
06/10/2019 06:15,2,0.000,ALERT,211.48,297.87,60.012,1560161704,"201051344000988","174011545737251",0.00,11.70,0,292.46,299.07,0.0,0.0,0.000,1013397.7,1013397.7,3293,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560161715,555423.00
06/10/2019 06:15,2,0.000,ALERT,211.48,296.96,60.017,1560161704,"201051344000582","174011545737251",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,1300536.4,1300536.4,3290,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560161717,555424.00
06/10/2019 06:15,2,0.074,ALERT,211.70,298.47,60.049,1560161704,"201051344000868","174011545737251",28.63,11.00,0,295.46,299.97,2.2,0.2,0.000,1308800.5,1308800.5,3293,0,0,0,L,1122011218,1,120.65,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1560161718,555425.00
06/10/2019 06:15,2,0.082,ALERT,212.16,298.17,60.038,1560161704,"201051344000576","174011545737251",28.33,11.30,0,294.86,299.37,2.4,0.4,0.000,1326076.0,1326076.0,3297,0,0,0,L,1122011218,1,120.88,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1560161720,555426.00
06/10/2019 06:15,2,0.000,ALERT,211.70,297.57,60.033,1560161704,"201051344001158","174011545737251",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,1303038.3,1303038.3,3291,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560161722,555427.00
06/10/2019 06:15,2,0.070,ALERT,211.25,295.76,60.012,1560161704,"201051344000917","174011545737251",28.69,12.30,0,293.36,298.17,2.1,0.1,0.000,1317230.5,1317230.5,3295,0,0,0,L,1122011218,1,120.88,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1560161724,555428.00
06/10/2019 06:15,2,0.000,ALERT,211.25,295.46,59.996,1560161704,"201051344000417","174011545737251",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,1049540.8,1049540.8,3302,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560161726,555429.00
06/10/2019 06:15,2,0.055,ALERT,211.48,296.06,60.001,1560161704,"201051344000685","174011545737251",28.86,11.70,0,294.56,298.77,1.6,0.0,0.000,1323619.4,1323619.4,3297,0,0,0,L,1122011218,1,121.78,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1560161727,555430.00
06/10/2019 06:15,2,0.070,ALERT,211.25,295.46,60.001,1560161704,"201051344000651","174011545737251",28.86,10.70,0,293.96,298.17,2.1,0.1,0.000,1317180.6,1317180.6,3298,0,0,0,L,1122011218,1,121.55,120.65,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1560161729,555431.00
06/10/2019 06:15,2,0.078,ALERT,211.25,298.17,59.948,1560161704,"201051344000594","174011545737251",29.18,11.70,0,294.56,299.67,2.3,0.3,0.000,1328473.9,1328473.9,3297,0,0,0,L,1122011218,1,120.65,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1560161731,555432.00
06/10/2019 06:15,2,0.084,ALERT,211.70,297.57,59.996,1560161704,"201051344000469","174011545737251",28.65,10.70,0,293.66,299.07,2.5,0.4,0.000,1308528.4,1308528.4,3296,0,0,0,L,1122011218,1,120.42,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1560161733,555433.00
06/10/2019 06:15,2,0.078,ALERT,211.25,296.06,60.038,1560161704,"201051344000585","174011545737251",29.04,11.70,0,293.96,298.77,2.3,0.3,0.000,1331358.4,1331358.4,3292,0,0,0,L,1122011218,1,120.65,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1560161735,555434.00
06/10/2019 06:15,2,0.064,ALERT,212.16,297.26,60.028,1560161704,"201051344000853","174011545737251",29.14,11.30,0,294.86,299.37,1.9,0.0,0.000,1331668.8,1331668.8,3294,0,0,0,L,1122011218,1,121.33,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1560161737,555435.00
06/10/2019 06:15,2,0.000,ALERT,211.48,296.36,60.001,1560161704,"201051344001145","174011545737251",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,1331985.7,1331985.7,3300,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560161739,555436.00
06/10/2019 06:15,2,0.000,ALERT,211.25,296.06,60.001,1560161704,"201051344000438","174011545737251",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,1325368.3,1325368.3,3292,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560161741,555437.00
06/10/2019 06:15,2,0.123,ALERT,210.57,295.76,60.006,1560161704,"201051344001135","174011545737251",12.11,11.30,0,294.56,299.37,1.5,0.0,0.000,1312362.8,1312362.8,3293,0,0,0,L,1122011218,1,120.88,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1560161743,555438.00
06/10/2019 06:15,2,0.000,ALERT,211.48,297.87,60.001,1560161704,"201051344000983","174011545737251",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,1329638.4,1329638.4,3291,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560161744,555439.00
06/10/2019 06:15,2,0.000,ALERT,211.03,295.76,59.975,1560161704,"201051344001203","174011545737251",0.00,11.30,0,294.26,300.57,0.0,0.0,0.000,1320205.3,1320205.3,3293,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560161746,555440.00
06/10/2019 06:15,2,0.000,ALERT,211.03,296.36,60.006,1560161704,"201051344001230","174011545737251",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,1315672.3,1315672.3,3309,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560161748,555441.00
06/10/2019 06:15,2,0.057,ALERT,210.57,295.76,60.001,1560161704,"201051344000646","174011545737251",28.80,11.30,0,293.96,298.47,1.7,0.0,0.000,1309505.1,1309505.1,3301,0,0,0,L,1122011218,1,121.10,120.42,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1560161750,555442.00
06/10/2019 06:15,2,0.072,ALERT,211.93,297.57,60.006,1560161704,"201051344000867","174011545737251",28.65,12.00,0,294.56,299.67,2.1,0.1,0.000,1306819.2,1306819.2,3293,0,0,0,L,1122011218,1,121.10,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1560161752,555443.00
06/10/2019 06:15,2,0.000,ALERT,212.16,297.26,59.990,1560161704,"201051344000633","174011545737251",0.00,11.30,0,293.06,298.77,0.0,0.0,0.000,1304061.9,1304061.9,3301,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560161754,555444.00
06/10/2019 06:15,2,0.000,ALERT,210.57,296.06,60.001,1560161704,"201051344000955","174011545737251",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,1329953.7,1329953.7,3297,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560161755,555445.00
06/10/2019 06:15,2,0.000,ALERT,211.70,296.96,60.006,1560161704,"201051344000648","174011545737251",0.00,11.00,0,294.26,299.37,0.0,0.0,0.000,1318620.4,1318620.4,3290,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560161757,555446.00
06/10/2019 06:15,2,0.053,ALERT,211.93,297.26,59.990,1560161704,"201051344000645","174011545737251",29.00,11.70,0,294.86,299.37,1.6,0.0,0.000,1323899.0,1323899.0,3293,0,0,0,L,1122011218,1,121.10,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1560161759,555447.00
06/10/2019 06:15,2,0.076,ALERT,211.70,298.17,60.006,1560161704,"201051344000569","174011545737251",22.48,11.70,0,295.46,299.97,2.0,0.1,0.000,1340471.6,1340471.6,3297,0,0,0,L,1122011218,1,120.42,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1560161761,555448.00
06/10/2019 06:15,2,0.127,ALERT,211.70,297.26,60.001,1560161704,"179051228000119","174011545737251",28.77,13.00,0,293.36,298.77,3.8,1.7,0.000,127059.4,127059.4,3318,0,0,0,L,46974696,1,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560161763,555449.00
06/10/2019 06:30,2,0.252,ALERT,211.48,333.63,60.022,1560162604,"201051344000579","174011545737251",27.21,12.30,0,284.64,358.28,7.0,4.8,0.018,1341015.2,1341015.2,3294,0,0,0,L,1122011218,1,120.42,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1560162607,555450.00
06/10/2019 06:30,2,0.180,ALERT,211.48,333.63,60.054,1560162604,"201051344001025","174011545737251",29.42,11.70,0,282.84,346.86,5.4,3.3,0.004,1324597.8,1324597.8,3292,0,0,0,L,1122011218,1,121.10,120.88,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560162608,555451.00
06/10/2019 06:30,2,0.252,ALERT,211.70,334.54,60.022,1560162604,"201051344001093","174011545737251",26.00,12.70,0,283.14,352.27,6.7,4.5,0.009,1307500.5,1307500.5,3296,0,0,0,L,1122011218,1,121.33,120.88,0100,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1560162610,555452.00
06/10/2019 06:30,2,0.217,ALERT,211.25,333.63,60.022,1560162604,"201051344000458","174011545737251",27.04,12.70,0,284.34,355.28,6.0,3.8,0.004,1322974.6,1322974.6,3296,0,0,0,L,1122011218,1,120.65,121.33,0200,10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560162612,555453.00
06/10/2019 06:30,2,0.238,ALERT,211.48,333.63,60.022,1560162604,"201051344000890","174011545737251",27.10,12.30,0,283.44,346.26,6.5,4.4,0.009,1322515.1,1322515.1,3297,0,0,0,L,1122011218,1,121.33,120.20,0200,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560162614,555454.00
06/10/2019 06:30,2,0.111,ALERT,211.03,297.57,60.028,1560162604,"201051344000988","174011545737251",20.32,11.70,0,281.64,312.89,2.3,0.3,0.000,1013397.7,1013397.7,3295,0,0,0,L,1122011218,1,119.97,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1560162616,555455.00
06/10/2019 06:30,2,0.227,ALERT,212.16,334.84,60.022,1560162604,"201051344000582","174011545737251",26.64,11.70,0,284.04,359.18,6.1,4.0,0.013,1300536.6,1300536.6,3292,0,0,0,L,1122011218,1,121.55,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1560162617,555456.00
06/10/2019 06:30,2,0.217,ALERT,211.25,334.24,60.028,1560162604,"201051344000868","174011545737251",26.98,11.70,0,284.64,357.38,5.9,3.8,0.009,1308800.7,1308800.7,3295,0,0,0,L,1122011218,1,120.42,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1560162619,555457.00
06/10/2019 06:30,2,0.205,ALERT,211.93,335.74,60.049,1560162604,"201051344000576","174011545737251",28.31,11.70,0,284.04,350.17,5.9,3.8,0.004,1326076.2,1326076.2,3299,0,0,0,L,1122011218,1,120.65,121.33,0100,9,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1560162621,555458.00
06/10/2019 06:30,2,0.207,ALERT,211.48,333.63,60.033,1560162604,"201051344001158","174011545737251",26.64,11.30,0,283.74,356.48,5.6,3.5,0.009,1303038.6,1303038.6,3293,0,0,0,L,1122011218,1,120.42,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1560162623,555459.00
06/10/2019 06:30,2,0.223,ALERT,211.70,335.14,60.017,1560162604,"201051344000917","174011545737251",26.68,13.00,0,281.94,355.28,6.0,3.9,0.013,1317230.8,1317230.8,3297,0,0,0,L,1122011218,1,121.33,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1560162625,555460.00
06/10/2019 06:30,2,0.178,ALERT,211.70,296.96,60.028,1560162604,"201051344000417","174011545737251",20.32,12.00,0,282.54,301.47,3.7,1.6,0.000,1049541.0,1049541.0,3304,0,0,0,L,1122011218,1,120.88,120.88,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560162627,555461.00
06/10/2019 06:30,2,0.217,ALERT,211.93,334.84,60.028,1560162604,"201051344000685","174011545737251",27.04,12.30,0,283.44,356.48,5.9,3.8,0.013,1323619.6,1323619.6,3299,0,0,0,L,1122011218,1,122.01,120.65,0100,10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1560162629,555462.00
06/10/2019 06:30,2,0.229,ALERT,211.70,334.54,60.017,1560162604,"201051344000651","174011545737251",27.33,11.30,0,282.54,358.88,6.4,4.2,0.009,1317180.9,1317180.9,3300,0,0,0,L,1122011218,1,121.78,120.65,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1560162630,555463.00
06/10/2019 06:30,2,0.227,ALERT,211.03,333.63,60.022,1560162604,"201051344000594","174011545737251",27.19,12.00,0,284.04,352.27,6.2,4.1,0.009,1328474.2,1328474.2,3299,0,0,0,L,1122011218,1,120.42,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1560162632,555464.00
06/10/2019 06:30,2,0.238,ALERT,211.48,333.93,60.033,1560162604,"201051344000469","174011545737251",27.51,11.30,0,283.44,358.58,6.6,4.5,0.009,1308528.8,1308528.8,3298,0,0,0,L,1122011218,1,119.97,121.78,0100,9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1560162634,555465.00
06/10/2019 06:30,2,0.232,ALERT,211.70,334.84,60.033,1560162604,"201051344000585","174011545737251",27.35,12.70,0,282.84,357.98,6.5,4.3,0.004,1331358.8,1331358.8,3294,0,0,0,L,1122011218,1,121.10,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1560162636,555466.00
06/10/2019 06:30,2,0.215,ALERT,211.93,335.74,60.033,1560162604,"201051344000853","174011545737251",26.98,11.70,0,284.04,349.56,5.8,3.7,0.009,1331669.1,1331669.1,3296,0,0,0,L,1122011218,1,121.10,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1560162638,555467.00
06/10/2019 06:30,2,0.205,ALERT,211.70,334.54,60.033,1560162604,"201051344001145","174011545737251",27.21,12.00,0,283.44,358.88,5.7,3.6,0.013,1331985.9,1331985.9,3302,0,0,0,L,1122011218,1,121.33,120.88,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560162640,555468.00
06/10/2019 06:30,2,0.238,ALERT,211.93,334.84,60.028,1560162604,"201051344000438","174011545737251",27.33,12.00,0,283.14,357.08,6.6,4.5,0.013,1325368.6,1325368.6,3294,0,0,0,L,1122011218,1,121.55,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560162642,555469.00
06/10/2019 06:30,2,0.227,ACTIVE,211.48,333.03,60.022,1560162604,"201051344001135","174011545737251",27.59,12.00,0,283.44,344.15,6.4,4.2,0.004,1312363.1,1312363.1,3295,0,0,0,L,1122011218,1,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560162642,555470.00
06/10/2019 06:30,2,0.232,ALERT,211.25,333.33,60.038,1560162604,"201051344000983","174011545737251",26.96,12.00,0,284.64,354.97,6.4,4.2,0.013,1329638.7,1329638.7,3293,0,0,0,L,1122011218,1,120.42,121.10,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560162644,555471.00
06/10/2019 06:30,2,0.232,ALERT,211.70,334.24,60.043,1560162604,"201051344001203","174011545737251",26.80,12.00,0,282.84,359.78,6.3,4.2,0.013,1320205.6,1320205.6,3295,0,0,0,L,1122011218,1,121.78,120.65,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560162646,555472.00
06/10/2019 06:30,2,0.211,ALERT,211.48,333.03,60.028,1560162604,"201051344001230","174011545737251",27.59,12.00,0,283.44,350.77,5.9,3.8,0.013,1315672.5,1315672.5,3311,0,0,0,L,1122011218,1,121.55,120.65,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560162648,555473.00
06/10/2019 06:30,2,0.227,ALERT,211.25,333.93,60.049,1560162604,"201051344000646","174011545737251",27.37,12.00,0,282.54,354.97,6.3,4.1,0.018,1309505.4,1309505.4,3303,0,0,0,L,1122011218,1,121.33,120.65,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560162650,555474.00
06/10/2019 06:30,2,0.223,ALERT,211.48,333.63,60.065,1560162604,"201051344000867","174011545737251",26.94,12.70,0,284.04,355.28,6.1,3.9,0.013,1306819.5,1306819.5,3295,0,0,0,L,1122011218,1,120.88,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1560162652,555475.00
06/10/2019 06:30,2,0.230,ALERT,211.70,336.34,60.028,1560162604,"201051344000633","174011545737251",27.55,11.70,0,282.54,354.37,6.4,4.3,0.004,1304062.2,1304062.2,3303,0,0,0,L,1122011218,1,120.88,121.55,0200,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560162653,555476.00
06/10/2019 06:30,2,0.254,ALERT,211.25,333.93,60.038,1560162604,"201051344000955","174011545737251",27.12,12.30,0,283.14,351.67,7.0,4.8,0.013,1329954.1,1329954.1,3299,0,0,0,L,1122011218,1,120.88,120.88,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560162655,555477.00
06/10/2019 06:30,2,0.232,ALERT,211.48,333.93,60.028,1560162604,"201051344000648","174011545737251",27.51,11.30,0,283.44,357.08,6.5,4.3,0.009,1318620.7,1318620.7,3292,0,0,0,L,1122011218,1,120.20,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1560162657,555478.00
06/10/2019 06:30,2,0.215,ALERT,211.70,334.54,59.985,1560162604,"201051344000645","174011545737251",26.88,12.30,0,284.04,355.58,5.9,3.7,0.013,1323899.3,1323899.3,3295,0,0,0,L,1122011218,1,120.88,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1560162659,555479.00
06/10/2019 06:30,2,0.221,ALERT,211.25,333.63,60.028,1560162604,"201051344000569","174011545737251",28.07,12.00,0,284.94,352.57,6.3,4.2,0.013,1340471.9,1340471.9,3299,0,0,0,L,1122011218,1,119.97,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1560162661,555480.00
06/10/2019 06:30,2,0.244,ALERT,211.48,337.24,60.038,1560162604,"179051228000119","174011545737251",29.72,13.70,0,282.84,352.27,7.3,5.2,0.009,127060.0,127060.0,3320,0,0,0,L,46974696,1,120.65,122.01,0000,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560162663,555481.00
06/10/2019 06:45,2,0.359,ALERT,211.48,334.54,60.033,1560163504,"201051344000579","174011545737251",28.35,13.00,0,296.66,340.85,10.4,8.1,0.040,1341016.8,1341016.8,3296,0,0,0,L,1122011218,1,120.42,121.10,0002,9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163506,555482.00
06/10/2019 06:45,2,0.328,ALERT,211.70,334.54,60.028,1560163504,"201051344001025","174011545737251",28.31,12.70,0,295.16,339.34,9.5,7.2,0.040,1324599.2,1324599.2,3294,0,0,0,L,1122011218,1,121.10,121.10,0002,10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163508,555483.00
06/10/2019 06:45,2,0.350,ACTIVE,211.70,335.74,60.033,1560163504,"201051344001093","174011545737251",28.84,13.30,0,295.16,339.04,10.3,8.0,0.044,1307502.1,1307502.1,3298,0,0,0,L,1122011218,1,121.33,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163509,555484.00
06/10/2019 06:45,2,0.320,ACTIVE,211.25,333.93,60.033,1560163504,"201051344000458","174011545737251",28.90,13.30,0,295.76,338.74,9.4,7.1,0.040,1322975.9,1322975.9,3298,0,0,0,L,1122011218,1,120.65,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163510,555485.00
06/10/2019 06:45,2,0.352,ACTIVE,211.48,334.24,59.975,1560163504,"201051344000890","174011545737251",28.49,13.00,0,295.46,338.74,10.2,7.9,0.040,1322516.6,1322516.6,3299,0,0,0,L,1122011218,1,121.55,120.42,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163511,555486.00
