ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 06:45,2,0.117,ACTIVE,211.25,297.26,60.006,1560163504,"201051344000988","174011545737251",21.33,12.00,0,293.06,299.07,2.6,0.6,0.000,1013397.8,1013397.8,3297,0,0,0,L,1122011218,1,120.20,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163512,555487.00
06/10/2019 06:45,2,0.324,ACTIVE,212.38,335.74,60.022,1560163504,"201051344000582","174011545737251",28.82,12.30,0,317.10,353.17,9.5,7.2,0.040,1300538.1,1300538.1,3294,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163513,555488.00
06/10/2019 06:45,2,0.324,ALERT,211.25,334.84,60.033,1560163504,"201051344000868","174011545737251",28.39,12.30,0,295.76,343.55,9.4,7.1,0.040,1308802.1,1308802.1,3297,0,0,0,L,1122011218,1,120.20,121.78,0002,10,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163515,555489.00
06/10/2019 06:45,2,0.320,ACTIVE,211.93,336.04,60.022,1560163504,"201051344000576","174011545737251",28.92,12.30,0,295.46,339.95,9.4,7.2,0.040,1326077.7,1326077.7,3301,0,0,0,L,1122011218,1,120.65,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163515,555490.00
06/10/2019 06:45,2,0.301,ACTIVE,211.48,334.84,60.028,1560163504,"201051344001158","174011545737251",29.04,12.00,0,307.18,361.59,8.9,6.7,0.040,1303039.8,1303039.8,3295,0,0,0,L,1122011218,1,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163516,555491.00
06/10/2019 06:45,2,0.318,ACTIVE,211.70,336.04,60.022,1560163504,"201051344000917","174011545737251",28.59,13.70,0,305.98,371.51,9.3,7.1,0.044,1317232.2,1317232.2,3299,0,0,0,L,1122011218,1,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163517,555492.00
06/10/2019 06:45,2,0.186,ACTIVE,211.70,297.26,60.028,1560163504,"201051344000417","174011545737251",21.33,12.00,0,294.86,328.82,4.0,2.0,0.000,1049541.4,1049541.4,3306,0,0,0,L,1122011218,1,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163518,555493.00
06/10/2019 06:45,2,0.314,ACTIVE,212.16,336.04,60.059,1560163504,"201051344000685","174011545737251",28.53,13.00,0,295.16,339.34,9.1,6.9,0.044,1323620.9,1323620.9,3301,0,0,0,L,1122011218,1,122.01,120.88,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163519,555494.00
06/10/2019 06:45,2,0.338,ACTIVE,211.93,335.44,60.033,1560163504,"201051344000651","174011545737251",28.11,12.00,0,312.59,357.38,9.6,7.4,0.044,1317182.4,1317182.4,3302,0,0,0,L,1122011218,1,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163520,555495.00
06/10/2019 06:45,2,0.328,ACTIVE,211.25,334.54,60.028,1560163504,"201051344000594","174011545737251",28.61,13.00,0,310.49,357.08,9.5,7.3,0.044,1328475.6,1328475.6,3301,0,0,0,L,1122011218,1,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163521,555496.00
06/10/2019 06:45,2,0.338,ACTIVE,211.48,334.84,60.054,1560163504,"201051344000469","174011545737251",28.47,12.00,0,294.56,339.04,9.8,7.5,0.044,1308530.2,1308530.2,3300,0,0,0,L,1122011218,1,119.97,121.78,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163522,555497.00
06/10/2019 06:45,2,0.342,ACTIVE,211.93,335.74,60.017,1560163504,"201051344000585","174011545737251",28.61,13.00,0,319.21,351.97,9.9,7.7,0.049,1331360.3,1331360.3,3296,0,0,0,L,1122011218,1,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163523,555498.00
06/10/2019 06:45,2,0.324,ACTIVE,211.93,336.04,59.996,1560163504,"201051344000853","174011545737251",28.39,12.30,0,316.50,355.28,9.3,7.1,0.040,1331670.4,1331670.4,3298,0,0,0,L,1122011218,1,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163524,555499.00
06/10/2019 06:45,2,0.309,ACTIVE,211.93,335.44,60.017,1560163504,"201051344001145","174011545737251",28.78,12.70,0,311.99,360.69,9.1,6.8,0.040,1331987.2,1331987.2,3304,0,0,0,L,1122011218,1,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163525,555500.00
06/10/2019 06:45,2,0.352,ACTIVE,211.93,335.44,60.022,1560163504,"201051344000438","174011545737251",27.71,12.70,0,317.70,352.57,9.9,7.6,0.049,1325370.1,1325370.1,3296,0,0,0,L,1122011218,1,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163526,555501.00
06/10/2019 06:45,2,0.336,ACTIVE,211.25,333.93,60.022,1560163504,"201051344001135","174011545737251",28.84,12.70,0,321.31,343.55,9.8,7.6,0.044,1312364.6,1312364.6,3296,0,0,0,L,1122011218,1,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163527,555502.00
06/10/2019 06:45,2,0.324,ACTIVE,211.48,333.93,60.017,1560163504,"201051344000983","174011545737251",28.84,12.70,0,311.09,356.78,9.5,7.2,0.040,1329640.1,1329640.1,3295,0,0,0,L,1122011218,1,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163528,555503.00
06/10/2019 06:45,2,0.326,ACTIVE,211.70,334.84,60.022,1560163504,"201051344001203","174011545737251",28.45,12.70,0,314.10,355.28,9.4,7.2,0.044,1320207.0,1320207.0,3297,0,0,0,L,1122011218,1,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163529,555504.00
06/10/2019 06:45,2,0.318,ACTIVE,211.48,334.24,60.022,1560163504,"201051344001230","174011545737251",28.77,12.70,0,314.10,354.07,9.3,7.1,0.040,1315673.8,1315673.8,3313,0,0,0,L,1122011218,1,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163530,555505.00
06/10/2019 06:45,2,0.326,ACTIVE,211.25,334.54,60.017,1560163504,"201051344000646","174011545737251",28.77,12.70,0,319.51,347.16,9.5,7.3,0.044,1309506.8,1309506.8,3305,0,0,0,L,1122011218,1,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163531,555506.00
06/10/2019 06:45,2,0.326,ACTIVE,211.70,334.54,60.012,1560163504,"201051344000867","174011545737251",27.95,13.00,0,310.79,358.58,9.3,7.0,0.044,1306820.8,1306820.8,3297,0,0,0,L,1122011218,1,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163532,555507.00
06/10/2019 06:45,2,0.332,ACTIVE,211.93,336.64,60.012,1560163504,"201051344000633","174011545737251",28.27,12.30,0,293.36,341.15,9.5,7.3,0.049,1304063.6,1304063.6,3305,0,0,0,L,1122011218,1,120.88,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163532,555508.00
06/10/2019 06:45,2,0.354,ACTIVE,211.25,334.54,60.006,1560163504,"201051344000955","174011545737251",28.55,13.00,0,322.81,347.46,10.2,8.0,0.040,1329955.7,1329955.7,3301,0,0,0,L,1122011218,1,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163533,555509.00
06/10/2019 06:45,2,0.322,ACTIVE,211.70,334.24,60.017,1560163504,"201051344000648","174011545737251",28.92,12.00,0,318.00,351.97,9.5,7.2,0.044,1318622.1,1318622.1,3294,0,0,0,L,1122011218,1,120.20,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163534,555510.00
06/10/2019 06:45,2,0.312,ACTIVE,211.70,335.14,60.012,1560163504,"201051344000645","174011545737251",28.29,12.70,0,322.51,349.56,9.0,6.8,0.040,1323900.5,1323900.5,3297,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163536,555511.00
06/10/2019 06:45,2,0.322,ACTIVE,211.48,334.54,60.006,1560163504,"201051344000569","174011545737251",28.63,12.70,0,325.22,342.95,9.4,7.1,0.049,1340473.3,1340473.3,3301,0,0,0,L,1122011218,1,119.97,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163537,555512.00
06/10/2019 06:45,2,0.365,ACTIVE,211.93,337.84,60.006,1560163504,"179051228000119","174011545737251",29.42,14.70,0,293.36,342.35,10.9,8.6,0.031,127061.7,127061.7,3322,0,0,0,L,46974696,1,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560163538,555513.00
06/10/2019 07:00,2,0.342,ACTIVE,211.93,334.54,60.028,1560164404,"201051344000579","174011545737251",28.63,13.30,0,328.82,341.45,10.0,7.7,0.035,1341018.8,1341018.8,3298,0,0,0,L,1122011218,1,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164406,555514.00
06/10/2019 07:00,2,0.316,ACTIVE,212.16,334.84,60.006,1560164404,"201051344001025","174011545737251",28.15,12.70,0,329.13,340.85,9.1,6.8,0.044,1324601.0,1324601.0,3296,0,0,0,L,1122011218,1,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164407,555515.00
06/10/2019 07:00,2,0.334,ACTIVE,212.38,336.34,60.028,1560164404,"201051344001093","174011545737251",28.53,13.70,0,329.43,340.55,9.7,7.4,0.035,1307504.0,1307504.0,3299,0,0,0,L,1122011218,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164408,555516.00
06/10/2019 07:00,2,0.312,ACTIVE,211.70,334.24,60.054,1560164404,"201051344000458","174011545737251",28.57,13.70,0,328.82,340.25,9.1,6.8,0.044,1322977.7,1322977.7,3299,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164409,555517.00
06/10/2019 07:00,2,0.324,ACTIVE,212.38,334.84,60.070,1560164404,"201051344000890","174011545737251",28.98,13.70,0,328.22,341.15,9.6,7.3,0.035,1322518.5,1322518.5,3300,0,0,0,L,1122011218,1,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164410,555518.00
06/10/2019 07:00,2,0.115,ACTIVE,211.70,297.87,59.985,1560164404,"201051344000988","174011545737251",21.23,12.00,0,293.36,301.47,2.5,0.5,0.000,1013397.9,1013397.9,3298,0,0,0,L,1122011218,1,120.42,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164410,555519.00
06/10/2019 07:00,2,0.305,ACTIVE,213.06,336.34,60.017,1560164404,"201051344000582","174011545737251",28.67,12.70,0,329.13,340.55,8.9,6.7,0.040,1300539.8,1300539.8,3295,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164411,555520.00
06/10/2019 07:00,2,0.312,ACTIVE,211.70,335.14,60.022,1560164404,"201051344000868","174011545737251",28.41,12.30,0,328.52,340.85,9.0,6.8,0.031,1308803.8,1308803.8,3299,0,0,0,L,1122011218,1,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164412,555521.00
06/10/2019 07:00,2,0.309,ACTIVE,212.16,336.04,60.022,1560164404,"201051344000576","174011545737251",28.73,12.70,0,328.82,340.85,9.1,6.8,0.040,1326079.4,1326079.4,3302,0,0,0,L,1122011218,1,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164413,555522.00
06/10/2019 07:00,2,0.297,ACTIVE,211.93,334.54,60.028,1560164404,"201051344001158","174011545737251",28.31,12.30,0,327.92,340.55,8.5,6.3,0.040,1303041.4,1303041.4,3296,0,0,0,L,1122011218,1,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164414,555523.00
06/10/2019 07:00,2,0.297,ACTIVE,212.61,336.64,60.028,1560164404,"201051344000917","174011545737251",28.77,14.00,0,328.22,340.85,8.7,6.5,0.040,1317233.8,1317233.8,3300,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164415,555524.00
06/10/2019 07:00,2,0.379,ALERT,212.61,335.14,60.017,1560164404,"201051344000417","174011545737251",17.91,13.00,0,295.16,339.34,6.9,4.7,0.022,1049542.3,1049542.3,3307,0,0,0,L,1122011218,1,121.55,121.33,0002,10,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164417,555525.00
06/10/2019 07:00,2,0.307,ACTIVE,212.83,336.94,60.006,1560164404,"201051344000685","174011545737251",27.37,13.30,0,328.82,341.45,8.6,6.3,0.044,1323622.6,1323622.6,3302,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164418,555526.00
06/10/2019 07:00,2,0.328,ACTIVE,212.38,336.04,60.012,1560164404,"201051344000651","174011545737251",27.71,12.30,0,327.92,341.15,9.2,7.0,0.035,1317184.1,1317184.1,3303,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164419,555527.00
06/10/2019 07:00,2,0.320,ACTIVE,211.48,334.84,60.006,1560164404,"201051344000594","174011545737251",28.55,13.30,0,327.62,339.95,9.2,7.0,0.040,1328477.4,1328477.4,3302,0,0,0,L,1122011218,1,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164420,555528.00
06/10/2019 07:00,2,0.326,ACTIVE,211.93,335.14,60.028,1560164404,"201051344000469","174011545737251",28.53,12.00,0,327.02,340.55,9.4,7.2,0.040,1308532.0,1308532.0,3301,0,0,0,L,1122011218,1,120.42,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164421,555529.00
06/10/2019 07:00,2,0.326,ACTIVE,212.61,336.04,60.017,1560164404,"201051344000585","174011545737251",28.86,13.30,0,328.82,341.75,9.6,7.3,0.040,1331362.1,1331362.1,3297,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164422,555530.00
06/10/2019 07:00,2,0.316,ACTIVE,212.38,336.04,60.006,1560164404,"201051344000853","174011545737251",28.19,12.70,0,330.03,342.65,9.1,6.8,0.040,1331672.1,1331672.1,3299,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164423,555531.00
06/10/2019 07:00,2,0.291,ACTIVE,212.83,336.04,60.006,1560164404,"201051344001145","174011545737251",28.82,13.00,0,330.03,340.85,8.5,6.3,0.035,1331988.8,1331988.8,3305,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164424,555532.00
06/10/2019 07:00,2,0.320,ACTIVE,212.61,335.74,60.012,1560164404,"201051344000438","174011545737251",29.12,13.00,0,329.13,341.45,9.5,7.2,0.040,1325371.9,1325371.9,3297,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164425,555533.00
06/10/2019 07:00,2,0.324,ACTIVE,212.16,334.54,59.990,1560164404,"201051344001135","174011545737251",28.92,13.00,0,328.82,339.95,9.5,7.3,0.040,1312366.4,1312366.4,3297,0,0,0,L,1122011218,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164426,555534.00
06/10/2019 07:00,2,0.316,ACTIVE,211.93,334.84,60.001,1560164404,"201051344000983","174011545737251",28.84,13.00,0,328.22,339.95,9.2,7.0,0.035,1329641.8,1329641.8,3296,0,0,0,L,1122011218,1,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164427,555535.00
06/10/2019 07:00,2,0.309,ACTIVE,212.61,335.14,60.012,1560164404,"201051344001203","174011545737251",28.57,13.00,0,329.13,341.75,9.0,6.7,0.040,1320208.7,1320208.7,3298,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164427,555536.00
06/10/2019 07:00,2,0.307,ACTIVE,212.38,335.44,60.012,1560164404,"201051344001230","174011545737251",28.23,13.00,0,327.62,340.25,8.8,6.6,0.035,1315675.5,1315675.5,3314,0,0,0,L,1122011218,1,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164428,555537.00
06/10/2019 07:00,2,0.316,ACTIVE,212.16,335.74,60.006,1560164404,"201051344000646","174011545737251",28.59,13.00,0,328.22,341.15,9.2,6.9,0.040,1309508.6,1309508.6,3306,0,0,0,L,1122011218,1,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164429,555538.00
06/10/2019 07:00,2,0.307,ACTIVE,211.93,333.93,60.001,1560164404,"201051344000867","174011545737251",28.86,13.30,0,327.92,340.25,9.0,6.8,0.044,1306822.5,1306822.5,3298,0,0,0,L,1122011218,1,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164430,555539.00
06/10/2019 07:00,2,0.318,ACTIVE,212.38,336.94,59.969,1560164404,"201051344000633","174011545737251",27.99,12.70,0,328.52,342.95,9.1,6.8,0.044,1304065.3,1304065.3,3306,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164431,555540.00
06/10/2019 07:00,2,0.340,ACTIVE,212.16,335.74,60.001,1560164404,"201051344000955","174011545737251",28.59,13.30,0,327.62,339.65,9.8,7.6,0.040,1329957.6,1329957.6,3302,0,0,0,L,1122011218,1,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164432,555541.00
06/10/2019 07:00,2,0.326,ACTIVE,211.93,334.84,60.012,1560164404,"201051344000648","174011545737251",27.53,12.00,0,329.73,340.25,9.1,6.9,0.040,1318623.9,1318623.9,3295,0,0,0,L,1122011218,1,120.42,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164433,555542.00
06/10/2019 07:00,2,0.309,ACTIVE,212.38,336.04,60.001,1560164404,"201051344000645","174011545737251",27.85,13.00,0,329.43,340.85,8.7,6.5,0.040,1323902.1,1323902.1,3298,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164434,555543.00
06/10/2019 07:00,2,0.314,ACTIVE,211.93,335.14,60.001,1560164404,"201051344000569","174011545737251",28.69,13.00,0,328.52,341.15,9.2,7.0,0.035,1340475.0,1340475.0,3302,0,0,0,L,1122011218,1,120.42,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164435,555544.00
06/10/2019 07:00,2,0.354,ACTIVE,212.16,338.14,59.953,1560164404,"179051228000119","174011545737251",29.44,15.00,0,328.82,345.06,10.5,8.2,0.031,127063.8,127063.8,3323,0,0,0,L,46974696,1,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560164436,555545.00
06/10/2019 07:15,2,0.494,ACTIVE,213.06,337.24,59.996,1560165304,"201051344000579","174011545737251",29.00,13.30,0,329.13,342.35,14.5,12.1,0.075,1341021.1,1341021.1,3299,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165306,555546.00
06/10/2019 07:15,2,0.459,ACTIVE,213.96,337.24,60.001,1560165304,"201051344001025","174011545737251",29.74,13.00,0,329.13,345.06,13.8,11.4,0.080,1324603.1,1324603.1,3297,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165306,555547.00
06/10/2019 07:15,2,0.490,ACTIVE,214.19,338.74,59.996,1560165304,"201051344001093","174011545737251",28.31,13.70,0,330.03,343.55,14.1,11.7,0.080,1307506.3,1307506.3,3300,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165307,555548.00
06/10/2019 07:15,2,0.451,ACTIVE,213.06,336.64,59.996,1560165304,"201051344000458","174011545737251",29.50,14.00,0,328.22,342.65,13.5,11.1,0.075,1322979.8,1322979.8,3300,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165308,555549.00
06/10/2019 07:15,2,0.479,ACTIVE,213.74,337.54,59.996,1560165304,"201051344000890","174011545737251",29.24,14.00,0,329.13,343.55,14.3,11.8,0.080,1322520.8,1322520.8,3301,0,0,0,L,1122011218,1,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165309,555550.00
06/10/2019 07:15,2,0.119,ACTIVE,213.06,299.07,59.975,1560165304,"201051344000988","174011545737251",21.85,12.00,0,293.36,301.47,2.6,0.6,0.000,1013398.0,1013398.0,3299,0,0,0,L,1122011218,1,121.10,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165310,555551.00
06/10/2019 07:15,2,0.459,ACTIVE,214.41,338.44,59.996,1560165304,"201051344000582","174011545737251",29.08,13.00,0,330.33,344.76,13.6,11.2,0.080,1300541.9,1300541.9,3296,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165311,555552.00
06/10/2019 07:15,2,0.467,ACTIVE,213.06,337.24,60.001,1560165304,"201051344000868","174011545737251",28.73,12.30,0,328.82,342.35,13.6,11.2,0.075,1308805.9,1308805.9,3300,0,0,0,L,1122011218,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165312,555553.00
06/10/2019 07:15,2,0.469,ACTIVE,213.51,340.25,59.990,1560165304,"201051344000576","174011545737251",28.33,12.70,0,329.73,344.76,13.5,11.1,0.080,1326081.5,1326081.5,3304,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165314,555554.00
06/10/2019 07:15,2,0.436,ACTIVE,213.29,339.04,59.996,1560165304,"201051344001158","174011545737251",29.54,12.30,0,327.02,343.85,13.1,10.7,0.080,1303043.4,1303043.4,3298,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165316,555555.00
06/10/2019 07:15,2,0.469,ACTIVE,214.19,340.55,60.001,1560165304,"201051344000917","174011545737251",27.77,14.30,0,327.62,345.36,13.2,10.8,0.075,1317235.9,1317235.9,3302,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165317,555556.00
06/10/2019 07:15,2,0.490,ACTIVE,213.74,338.74,59.996,1560165304,"201051344000417","174011545737251",19.22,13.30,0,328.52,342.35,9.6,7.3,0.049,1049543.8,1049543.8,3310,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165319,555557.00
06/10/2019 07:15,2,0.463,ACTIVE,214.19,341.15,60.017,1560165304,"201051344000685","174011545737251",28.63,13.30,0,329.73,347.16,13.4,11.0,0.084,1323624.6,1323624.6,3304,0,0,0,L,1122011218,1,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165320,555558.00
06/10/2019 07:15,2,0.488,ACTIVE,213.96,339.95,60.033,1560165304,"201051344000651","174011545737251",28.65,12.70,0,330.03,345.06,14.2,11.8,0.080,1317186.3,1317186.3,3305,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165322,555559.00
06/10/2019 07:15,2,0.467,ACTIVE,212.61,339.04,60.017,1560165304,"201051344000594","174011545737251",29.28,13.70,0,327.32,344.15,13.9,11.5,0.084,1328479.5,1328479.5,3304,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165323,555560.00
06/10/2019 07:15,2,0.469,ACTIVE,213.06,339.65,60.028,1560165304,"201051344000469","174011545737251",29.34,12.30,0,328.52,344.45,14.0,11.6,0.080,1308534.2,1308534.2,3303,0,0,0,L,1122011218,1,120.88,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165325,555561.00
06/10/2019 07:15,2,0.486,ACTIVE,214.19,340.55,59.996,1560165304,"201051344000585","174011545737251",29.34,13.70,0,329.73,345.06,14.5,12.1,0.088,1331364.4,1331364.4,3299,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165327,555562.00
06/10/2019 07:15,2,0.457,ACTIVE,213.74,339.95,59.996,1560165304,"201051344000853","174011545737251",29.26,12.70,0,330.33,344.76,13.6,11.2,0.075,1331674.2,1331674.2,3301,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165328,555563.00
06/10/2019 07:15,2,0.451,ACTIVE,214.19,340.25,59.985,1560165304,"201051344001145","174011545737251",29.00,13.00,0,330.33,345.96,13.3,10.9,0.075,1331990.8,1331990.8,3307,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165330,555564.00
06/10/2019 07:15,2,0.502,ACTIVE,213.96,340.55,59.969,1560165304,"201051344000438","174011545737251",27.59,13.30,0,330.93,345.66,14.1,11.6,0.080,1325374.2,1325374.2,3299,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165331,555565.00
06/10/2019 07:15,2,0.484,ACTIVE,213.74,339.04,59.996,1560165304,"201051344001135","174011545737251",29.02,13.30,0,329.43,345.06,14.3,11.8,0.080,1312368.6,1312368.6,3299,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165333,555566.00
06/10/2019 07:15,2,0.473,ACTIVE,213.06,338.44,60.043,1560165304,"201051344000983","174011545737251",28.80,13.00,0,327.92,343.55,13.8,11.4,0.084,1329644.0,1329644.0,3298,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165334,555567.00
06/10/2019 07:15,2,0.461,ACTIVE,214.19,339.04,60.012,1560165304,"201051344001203","174011545737251",29.62,13.30,0,330.33,345.66,13.9,11.5,0.084,1320210.8,1320210.8,3300,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165336,555568.00
06/10/2019 07:15,2,0.471,ACTIVE,213.96,337.84,59.959,1560165304,"201051344001230","174011545737251",28.33,13.30,0,327.32,342.35,13.5,11.1,0.080,1315677.6,1315677.6,3315,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165337,555569.00
06/10/2019 07:15,2,0.486,ACTIVE,213.74,338.44,59.996,1560165304,"201051344000646","174011545737251",28.67,13.30,0,328.52,343.55,14.2,11.7,0.080,1309510.8,1309510.8,3307,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165338,555570.00
06/10/2019 07:15,2,0.465,ACTIVE,213.29,336.64,60.001,1560165304,"201051344000867","174011545737251",29.14,13.30,0,328.82,342.35,13.8,11.4,0.075,1306824.6,1306824.6,3299,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165339,555571.00
06/10/2019 07:15,2,0.480,ACTIVE,213.51,339.04,59.964,1560165304,"201051344000633","174011545737251",28.43,13.00,0,329.43,344.15,13.9,11.5,0.084,1304067.5,1304067.5,3307,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165340,555572.00
06/10/2019 07:15,2,0.482,ACTIVE,213.74,337.84,60.006,1560165304,"201051344000955","174011545737251",30.00,13.70,0,329.13,343.85,14.7,12.3,0.084,1329959.9,1329959.9,3303,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165341,555573.00
06/10/2019 07:15,2,0.482,ACTIVE,213.29,337.24,60.006,1560165304,"201051344000648","174011545737251",28.17,12.30,0,329.73,343.25,13.8,11.4,0.080,1318626.1,1318626.1,3296,0,0,0,L,1122011218,1,121.10,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165342,555574.00
06/10/2019 07:15,2,0.434,ACTIVE,213.51,336.94,60.012,1560165304,"201051344000645","174011545737251",30.02,13.00,0,330.33,343.25,13.2,10.8,0.075,1323904.2,1323904.2,3299,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165343,555575.00
06/10/2019 07:15,2,0.463,ACTIVE,213.06,336.94,60.006,1560165304,"201051344000569","174011545737251",29.42,13.30,0,329.13,342.65,13.9,11.5,0.084,1340477.2,1340477.2,3303,0,0,0,L,1122011218,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165344,555576.00
06/10/2019 07:15,2,0.510,ACTIVE,213.51,340.85,60.022,1560165304,"179051228000119","174011545737251",29.14,15.00,0,330.03,345.66,15.0,12.6,0.075,127066.3,127066.3,3324,0,0,0,L,46974696,1,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560165345,555577.00
06/10/2019 07:30,2,0.641,ACTIVE,212.83,337.84,59.990,1560166205,"201051344000579","174011545737251",29.98,13.70,0,330.33,346.26,19.6,16.9,0.124,1341024.9,1341024.9,3300,0,0,0,L,1122011218,1,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166206,555578.00
06/10/2019 07:30,2,0.645,ACTIVE,213.51,338.44,59.980,1560166205,"201051344001025","174011545737251",29.14,13.30,0,330.33,349.26,19.1,16.5,0.133,1324606.8,1324606.8,3298,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166207,555579.00
06/10/2019 07:30,2,0.637,ACTIVE,213.51,339.95,59.975,1560166205,"201051344001093","174011545737251",29.78,14.00,0,331.23,351.37,19.2,16.7,0.124,1307510.0,1307510.0,3301,0,0,0,L,1122011218,1,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166208,555580.00
06/10/2019 07:30,2,0.605,ACTIVE,212.61,337.84,59.990,1560166205,"201051344000458","174011545737251",29.66,14.00,0,330.33,346.26,18.2,15.7,0.124,1322983.2,1322983.2,3301,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166209,555581.00
06/10/2019 07:30,2,0.658,ACTIVE,213.29,338.44,59.980,1560166205,"201051344000890","174011545737251",29.12,14.30,0,330.03,350.17,19.5,16.9,0.133,1322524.5,1322524.5,3302,0,0,0,L,1122011218,1,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166210,555582.00
06/10/2019 07:30,2,0.123,ACTIVE,212.61,299.07,60.006,1560166205,"201051344000988","174011545737251",22.20,12.00,0,294.86,301.17,2.8,0.8,0.000,1013398.2,1013398.2,3300,0,0,0,L,1122011218,1,120.65,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166211,555583.00
06/10/2019 07:30,2,0.619,ACTIVE,213.96,340.25,59.985,1560166205,"201051344000582","174011545737251",29.50,13.00,0,330.93,350.47,18.5,15.9,0.119,1300545.4,1300545.4,3297,0,0,0,L,1122011218,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166212,555584.00
06/10/2019 07:30,2,0.631,ACTIVE,212.61,338.44,60.038,1560166205,"201051344000868","174011545737251",28.98,12.70,0,330.33,346.26,18.5,16.0,0.124,1308809.4,1308809.4,3301,0,0,0,L,1122011218,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166213,555585.00
06/10/2019 07:30,2,0.617,ACTIVE,213.06,339.65,59.990,1560166205,"201051344000576","174011545737251",29.20,12.70,0,331.53,347.16,18.3,15.8,0.124,1326085.0,1326085.0,3305,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166214,555586.00
06/10/2019 07:30,2,0.605,ACTIVE,212.61,338.44,60.006,1560166205,"201051344001158","174011545737251",29.24,12.70,0,330.63,346.26,17.9,15.4,0.128,1303046.8,1303046.8,3299,0,0,0,L,1122011218,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166215,555587.00
06/10/2019 07:30,2,0.607,ACTIVE,213.51,339.65,59.996,1560166205,"201051344000917","174011545737251",29.42,14.70,0,331.23,350.17,18.2,15.6,0.119,1317239.3,1317239.3,3303,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166216,555588.00
06/10/2019 07:30,2,0.664,ACTIVE,213.74,338.14,60.001,1560166205,"201051344000417","174011545737251",19.10,13.70,0,331.83,347.46,12.9,10.5,0.084,1049546.1,1049546.1,3311,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166217,555589.00
06/10/2019 07:30,2,0.613,ACTIVE,213.74,339.65,59.996,1560166205,"201051344000685","174011545737251",29.26,13.70,0,332.13,350.17,18.2,15.7,0.128,1323628.0,1323628.0,3305,0,0,0,L,1122011218,1,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166218,555590.00
06/10/2019 07:30,2,0.639,ACTIVE,213.74,340.55,60.012,1560166205,"201051344000651","174011545737251",29.22,13.00,0,332.13,351.07,19.0,16.4,0.124,1317190.0,1317190.0,3306,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166219,555591.00
06/10/2019 07:30,2,0.627,ACTIVE,212.38,338.14,60.001,1560166205,"201051344000594","174011545737251",29.44,13.70,0,328.22,346.26,18.7,16.1,0.124,1328483.1,1328483.1,3305,0,0,0,L,1122011218,1,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166220,555592.00
06/10/2019 07:30,2,0.627,ACTIVE,212.83,338.44,59.996,1560166205,"201051344000469","174011545737251",29.22,12.30,0,330.03,346.26,18.6,16.0,0.137,1308537.8,1308537.8,3304,0,0,0,L,1122011218,1,120.65,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166221,555593.00
06/10/2019 07:30,2,0.650,ACTIVE,213.74,340.55,60.038,1560166205,"201051344000585","174011545737251",29.32,13.70,0,331.83,350.47,19.4,16.8,0.133,1331368.1,1331368.1,3300,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166222,555594.00
06/10/2019 07:30,2,0.615,ACTIVE,213.29,339.95,59.996,1560166205,"201051344000853","174011545737251",29.18,13.00,0,332.73,348.06,18.2,15.7,0.124,1331677.7,1331677.7,3302,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166222,555595.00
06/10/2019 07:30,2,0.604,ACTIVE,213.74,340.25,60.006,1560166205,"201051344001145","174011545737251",29.46,13.30,0,332.13,349.26,18.0,15.4,0.124,1331994.2,1331994.2,3308,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166223,555596.00
06/10/2019 07:30,2,0.633,ACTIVE,213.51,339.34,60.001,1560166205,"201051344000438","174011545737251",30.10,13.70,0,331.83,350.47,19.4,16.8,0.128,1325377.9,1325377.9,3300,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166224,555597.00
06/10/2019 07:30,2,0.635,ACTIVE,213.29,338.14,59.996,1560166205,"201051344001135","174011545737251",29.76,13.70,0,332.13,350.17,19.2,16.6,0.128,1312372.3,1312372.3,3300,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166225,555598.00
06/10/2019 07:30,2,0.600,ACTIVE,212.83,337.84,59.996,1560166205,"201051344000983","174011545737251",30.04,13.30,0,329.73,345.96,18.2,15.7,0.124,1329647.5,1329647.5,3299,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166226,555599.00
06/10/2019 07:30,2,0.625,ACTIVE,213.74,339.65,60.028,1560166205,"201051344001203","174011545737251",29.58,13.70,0,331.83,349.26,18.7,16.2,0.133,1320214.4,1320214.4,3301,0,0,0,L,1122011218,1,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166227,555600.00
06/10/2019 07:30,2,0.615,ACTIVE,213.29,339.04,60.001,1560166205,"201051344001230","174011545737251",29.32,13.70,0,329.73,349.26,18.3,15.7,0.128,1315681.1,1315681.1,3316,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166228,555601.00
06/10/2019 07:30,2,0.631,ACTIVE,213.06,339.65,59.996,1560166205,"201051344000646","174011545737251",29.32,13.70,0,330.33,350.77,18.8,16.2,0.128,1309514.4,1309514.4,3308,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166229,555602.00
06/10/2019 07:30,2,0.617,ACTIVE,212.83,337.84,60.001,1560166205,"201051344000867","174011545737251",29.44,13.70,0,330.03,345.96,18.4,15.8,0.124,1306828.1,1306828.1,3300,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166230,555603.00
06/10/2019 07:30,2,0.621,ACTIVE,213.29,340.85,60.012,1560166205,"201051344000633","174011545737251",28.90,13.30,0,330.63,348.06,18.2,15.7,0.133,1304071.0,1304071.0,3308,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166231,555604.00
06/10/2019 07:30,2,0.656,ACTIVE,213.29,339.04,60.033,1560166205,"201051344000955","174011545737251",29.50,14.00,0,330.33,348.96,19.6,17.0,0.128,1329963.7,1329963.7,3304,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166232,555605.00
06/10/2019 07:30,2,0.613,ACTIVE,212.83,338.14,59.996,1560166205,"201051344000648","174011545737251",29.44,12.30,0,330.63,346.26,18.4,15.8,0.119,1318629.6,1318629.6,3297,0,0,0,L,1122011218,1,120.88,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166233,555606.00
06/10/2019 07:30,2,0.613,ACTIVE,213.06,339.04,60.001,1560166205,"201051344000645","174011545737251",28.80,13.30,0,330.33,346.56,17.9,15.4,0.124,1323907.6,1323907.6,3300,0,0,0,L,1122011218,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166234,555607.00
06/10/2019 07:30,2,0.621,ACTIVE,212.61,338.44,59.990,1560166205,"201051344000569","174011545737251",29.26,13.30,0,330.33,346.26,18.4,15.9,0.128,1340480.7,1340480.7,3304,0,0,0,L,1122011218,1,120.65,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166235,555608.00
06/10/2019 07:30,2,0.664,ACTIVE,212.83,341.75,59.996,1560166205,"179051228000119","174011545737251",29.64,15.30,0,330.93,349.26,19.9,17.3,0.119,127070.1,127070.1,3325,0,0,0,L,46974696,1,121.10,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560166236,555609.00
06/10/2019 07:45,2,0.768,ACTIVE,212.83,339.34,60.028,1560167105,"201051344000579","174011545737251",29.78,14.00,0,329.43,349.56,23.2,20.5,0.164,1341029.6,1341029.6,3301,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167106,555610.00
06/10/2019 07:45,2,0.758,ACTIVE,213.74,340.55,60.038,1560167105,"201051344001025","174011545737251",29.86,14.00,0,330.93,351.37,23.0,20.2,0.164,1324611.4,1324611.4,3299,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167107,555611.00
06/10/2019 07:45,2,0.766,ACTIVE,213.96,342.05,60.033,1560167105,"201051344001093","174011545737251",29.86,14.30,0,330.63,351.97,23.2,20.5,0.164,1307514.6,1307514.6,3302,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167108,555612.00
06/10/2019 07:45,2,0.729,ACTIVE,212.83,339.04,60.017,1560167105,"201051344000458","174011545737251",29.60,14.30,0,328.22,348.96,21.9,19.2,0.159,1322987.7,1322987.7,3302,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167109,555613.00
06/10/2019 07:45,2,0.787,ACTIVE,213.74,341.15,60.054,1560167105,"201051344000890","174011545737251",29.66,14.70,0,330.33,351.67,23.7,20.9,0.164,1322529.3,1322529.3,3303,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167110,555614.00
06/10/2019 07:45,2,0.123,ACTIVE,212.61,299.07,60.033,1560167105,"201051344000988","174011545737251",22.40,12.30,0,294.86,301.17,2.8,0.8,0.000,1013398.4,1013398.4,3301,0,0,0,L,1122011218,1,120.88,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167111,555615.00
06/10/2019 07:45,2,0.738,ACTIVE,214.41,342.35,60.033,1560167105,"201051344000582","174011545737251",29.90,13.30,0,330.63,351.97,22.4,19.7,0.159,1300549.9,1300549.9,3298,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167112,555616.00
06/10/2019 07:45,2,0.762,ACTIVE,212.83,339.34,60.038,1560167105,"201051344000868","174011545737251",29.26,13.00,0,329.13,348.96,22.6,19.9,0.159,1308814.0,1308814.0,3302,0,0,0,L,1122011218,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167113,555617.00
06/10/2019 07:45,2,0.729,ACTIVE,213.29,340.55,60.028,1560167105,"201051344000576","174011545737251",30.04,13.00,0,330.03,349.86,22.2,19.5,0.159,1326089.4,1326089.4,3306,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167114,555618.00
06/10/2019 07:45,2,0.734,ACTIVE,213.06,339.34,59.996,1560167105,"201051344001158","174011545737251",29.42,13.00,0,329.43,348.96,21.9,19.2,0.164,1303051.2,1303051.2,3300,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167114,555619.00
06/10/2019 07:45,2,0.738,ACTIVE,213.96,342.05,60.070,1560167105,"201051344000917","174011545737251",29.60,15.00,0,330.33,351.67,22.2,19.5,0.159,1317243.7,1317243.7,3304,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167115,555620.00
06/10/2019 07:45,2,0.791,ACTIVE,213.96,339.95,60.028,1560167105,"201051344000417","174011545737251",19.52,14.30,0,330.93,346.26,15.7,13.2,0.102,1049549.0,1049549.0,3312,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167116,555621.00
06/10/2019 07:45,2,0.746,ACTIVE,214.19,342.65,60.033,1560167105,"201051344000685","174011545737251",29.98,14.30,0,330.63,351.97,22.6,19.9,0.177,1323632.5,1323632.5,3306,0,0,0,L,1122011218,1,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167117,555622.00
06/10/2019 07:45,2,0.785,ACTIVE,214.19,342.65,60.033,1560167105,"201051344000651","174011545737251",29.68,13.30,0,331.53,351.67,23.6,20.9,0.168,1317194.6,1317194.6,3307,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167118,555623.00
06/10/2019 07:45,2,0.773,ACTIVE,212.61,339.04,60.022,1560167105,"201051344000594","174011545737251",29.60,14.30,0,328.52,349.56,23.2,20.5,0.168,1328487.6,1328487.6,3306,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167119,555624.00
06/10/2019 07:45,2,0.775,ACTIVE,213.06,339.95,60.028,1560167105,"201051344000469","174011545737251",29.52,12.70,0,329.13,348.96,23.2,20.5,0.168,1308542.3,1308542.3,3305,0,0,0,L,1122011218,1,120.88,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167120,555625.00
06/10/2019 07:45,2,0.805,ACTIVE,214.19,342.95,60.038,1560167105,"201051344000585","174011545737251",29.32,14.30,0,330.33,351.67,23.9,21.2,0.168,1331372.9,1331372.9,3301,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167121,555626.00
06/10/2019 07:45,2,0.754,ACTIVE,213.51,341.15,60.033,1560167105,"201051344000853","174011545737251",29.66,13.30,0,330.93,350.77,22.7,20.0,0.164,1331682.1,1331682.1,3303,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167122,555627.00
06/10/2019 07:45,2,0.760,ACTIVE,214.19,341.75,60.017,1560167105,"201051344001145","174011545737251",29.62,13.70,0,332.13,351.97,22.8,20.1,0.168,1331998.6,1331998.6,3309,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167123,555628.00
06/10/2019 07:45,2,0.809,ACTIVE,213.96,342.05,60.028,1560167105,"201051344000438","174011545737251",30.08,14.00,0,331.23,351.97,24.7,21.9,0.177,1325382.7,1325382.7,3301,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167124,555629.00
