ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 07:45,2,0.801,ACTIVE,213.74,340.85,60.049,1560167105,"201051344001135","174011545737251",30.08,14.00,0,330.63,351.07,24.4,21.6,0.168,1312377.0,1312377.0,3301,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167125,555630.00
06/10/2019 07:45,2,0.758,ACTIVE,212.83,339.04,60.043,1560167105,"201051344000983","174011545737251",29.90,13.70,0,329.43,348.66,23.0,20.2,0.168,1329652.0,1329652.0,3300,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167126,555631.00
06/10/2019 07:45,2,0.814,ACTIVE,214.19,341.45,60.049,1560167105,"201051344001203","174011545737251",29.46,14.00,0,331.53,352.87,24.3,21.5,0.181,1320219.0,1320219.0,3302,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167127,555632.00
06/10/2019 07:45,2,0.781,ACTIVE,213.96,342.95,59.990,1560167105,"201051344001230","174011545737251",29.86,14.00,0,329.43,351.07,23.6,20.9,0.177,1315685.5,1315685.5,3318,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167128,555633.00
06/10/2019 07:45,2,0.779,ACTIVE,213.74,343.55,60.038,1560167105,"201051344000646","174011545737251",29.66,14.00,0,330.33,352.57,23.4,20.7,0.177,1309519.0,1309519.0,3310,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167130,555634.00
06/10/2019 07:45,2,0.770,ACTIVE,213.06,339.34,60.017,1560167105,"201051344000867","174011545737251",29.34,14.00,0,329.73,348.66,22.9,20.2,0.164,1306832.6,1306832.6,3301,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167131,555635.00
06/10/2019 07:45,2,0.750,ACTIVE,213.51,341.45,59.990,1560167105,"201051344000633","174011545737251",29.74,13.70,0,330.33,351.07,22.6,19.9,0.159,1304075.5,1304075.5,3309,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167132,555636.00
06/10/2019 07:45,2,0.801,ACTIVE,213.74,341.75,60.054,1560167105,"201051344000955","174011545737251",29.78,14.30,0,329.43,351.37,24.2,21.4,0.172,1329968.5,1329968.5,3305,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167133,555637.00
06/10/2019 07:45,2,0.740,ACTIVE,213.06,339.34,60.033,1560167105,"201051344000648","174011545737251",29.70,12.70,0,330.33,348.96,22.3,19.6,0.159,1318634.1,1318634.1,3298,0,0,0,L,1122011218,1,120.88,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167134,555638.00
06/10/2019 07:45,2,0.725,ACTIVE,213.29,339.95,60.017,1560167105,"201051344000645","174011545737251",29.70,13.70,0,330.63,350.17,21.9,19.2,0.159,1323912.1,1323912.1,3301,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167135,555639.00
06/10/2019 07:45,2,0.732,ACTIVE,213.06,340.25,60.038,1560167105,"201051344000569","174011545737251",29.84,13.70,0,329.73,349.26,22.2,19.5,0.159,1340485.2,1340485.2,3305,0,0,0,L,1122011218,1,120.88,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167136,555640.00
06/10/2019 07:45,2,0.785,ACTIVE,213.51,343.55,60.017,1560167105,"179051228000119","174011545737251",29.84,15.50,0,331.23,352.57,23.8,21.0,0.155,127075.1,127075.1,3326,0,0,0,L,46974696,1,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560167137,555641.00
06/10/2019 08:00,2,0.826,ACTIVE,212.83,342.05,60.017,1560168004,"201051344000579","174011545737251",29.60,14.30,0,330.03,352.87,24.9,22.1,0.177,1341035.1,1341035.1,3303,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168006,555642.00
06/10/2019 08:00,2,0.814,ACTIVE,213.74,342.05,60.006,1560168004,"201051344001025","174011545737251",29.76,14.30,0,330.93,355.58,24.6,21.8,0.181,1324616.9,1324616.9,3301,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168007,555643.00
06/10/2019 08:00,2,0.814,ACTIVE,213.74,343.85,59.996,1560168004,"201051344001093","174011545737251",29.48,15.00,0,331.23,356.78,24.4,21.6,0.168,1307520.1,1307520.1,3304,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168009,555644.00
06/10/2019 08:00,2,0.771,ACTIVE,212.83,341.15,59.996,1560168004,"201051344000458","174011545737251",30.02,14.70,0,329.43,351.67,23.5,20.7,0.177,1322992.8,1322992.8,3304,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168011,555645.00
06/10/2019 08:00,2,0.832,ACTIVE,213.74,342.95,60.017,1560168004,"201051344000890","174011545737251",29.64,15.00,0,330.33,355.88,25.0,22.2,0.177,1322534.9,1322534.9,3305,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168012,555646.00
06/10/2019 08:00,2,0.123,ACTIVE,212.61,298.77,60.006,1560168004,"201051344000988","174011545737251",22.46,12.30,0,294.86,301.17,2.8,0.8,0.000,1013398.6,1013398.6,3303,0,0,0,L,1122011218,1,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168014,555647.00
06/10/2019 08:00,2,0.787,ACTIVE,214.19,344.45,60.038,1560168004,"201051344000582","174011545737251",29.70,13.70,0,330.03,355.58,23.7,21.0,0.168,1300555.2,1300555.2,3300,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168015,555648.00
06/10/2019 08:00,2,0.809,ACTIVE,212.38,340.85,59.964,1560168004,"201051344000868","174011545737251",29.16,13.00,0,327.62,352.87,23.9,21.1,0.172,1308819.3,1308819.3,3304,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168017,555649.00
06/10/2019 08:00,2,0.775,ACTIVE,213.06,340.25,60.028,1560168004,"201051344000576","174011545737251",29.96,13.30,0,330.33,353.17,23.5,20.8,0.168,1326094.6,1326094.6,3307,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168018,555650.00
06/10/2019 08:00,2,0.775,ACTIVE,212.61,339.04,60.012,1560168004,"201051344001158","174011545737251",29.58,13.70,0,329.73,352.87,23.3,20.5,0.177,1303056.3,1303056.3,3301,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168019,555651.00
06/10/2019 08:00,2,0.768,ACTIVE,213.96,341.75,60.006,1560168004,"201051344000917","174011545737251",29.80,15.30,0,330.33,354.97,23.2,20.5,0.168,1317248.9,1317248.9,3305,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168019,555652.00
06/10/2019 08:00,2,0.838,ACTIVE,213.96,339.65,60.012,1560168004,"201051344000417","174011545737251",19.24,14.70,0,331.23,348.96,16.4,13.9,0.106,1049552.5,1049552.5,3313,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168020,555653.00
06/10/2019 08:00,2,0.779,ACTIVE,213.96,342.05,60.001,1560168004,"201051344000685","174011545737251",29.76,14.70,0,331.53,355.58,23.5,20.8,0.181,1323637.7,1323637.7,3307,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168021,555654.00
06/10/2019 08:00,2,0.812,ACTIVE,214.19,342.65,59.990,1560168004,"201051344000651","174011545737251",29.70,13.70,0,331.83,355.58,24.4,21.7,0.172,1317200.1,1317200.1,3308,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168022,555655.00
06/10/2019 08:00,2,0.793,ACTIVE,212.38,339.34,59.996,1560168004,"201051344000594","174011545737251",29.86,14.70,0,327.92,352.87,24.0,21.3,0.172,1328493.0,1328493.0,3307,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168023,555656.00
06/10/2019 08:00,2,0.793,ACTIVE,212.83,339.65,60.012,1560168004,"201051344000469","174011545737251",29.96,13.00,0,328.52,352.87,24.1,21.3,0.177,1308547.6,1308547.6,3306,0,0,0,L,1122011218,1,120.88,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168024,555657.00
06/10/2019 08:00,2,0.824,ACTIVE,213.96,342.35,60.006,1560168004,"201051344000585","174011545737251",29.80,14.30,0,330.63,355.28,24.9,22.1,0.181,1331378.4,1331378.4,3302,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168025,555658.00
06/10/2019 08:00,2,0.777,ACTIVE,213.29,341.15,60.006,1560168004,"201051344000853","174011545737251",29.94,13.70,0,331.83,353.47,23.6,20.9,0.172,1331687.3,1331687.3,3304,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168026,555659.00
06/10/2019 08:00,2,0.771,ACTIVE,214.19,342.05,60.022,1560168004,"201051344001145","174011545737251",29.50,14.00,0,332.43,355.58,23.1,20.4,0.172,1332003.7,1332003.7,3310,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168027,555660.00
06/10/2019 08:00,2,0.816,ACTIVE,213.96,342.35,60.006,1560168004,"201051344000438","174011545737251",29.96,14.70,0,330.33,356.48,24.8,22.0,0.177,1325388.2,1325388.2,3302,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168028,555661.00
06/10/2019 08:00,2,0.820,ACTIVE,213.74,341.15,60.017,1560168004,"201051344001135","174011545737251",29.74,14.70,0,330.33,354.97,24.7,21.9,0.168,1312382.5,1312382.5,3302,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168029,555662.00
06/10/2019 08:00,2,0.779,ACTIVE,212.83,339.04,59.969,1560168004,"201051344000983","174011545737251",29.96,14.00,0,329.43,351.97,23.7,20.9,0.172,1329657.1,1329657.1,3301,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168030,555663.00
06/10/2019 08:00,2,0.799,ACTIVE,213.96,341.45,60.049,1560168004,"201051344001203","174011545737251",29.84,14.70,0,331.23,356.78,24.2,21.4,0.181,1320224.4,1320224.4,3303,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168031,555664.00
06/10/2019 08:00,2,0.777,ACTIVE,213.74,340.55,60.012,1560168004,"201051344001230","174011545737251",29.62,14.70,0,328.82,354.37,23.4,20.6,0.172,1315690.8,1315690.8,3319,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168031,555665.00
06/10/2019 08:00,2,0.803,ACTIVE,213.74,341.75,60.012,1560168004,"201051344000646","174011545737251",29.82,14.30,0,330.03,355.28,24.3,21.5,0.177,1309524.4,1309524.4,3311,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168032,555666.00
06/10/2019 08:00,2,0.789,ACTIVE,213.06,341.15,60.012,1560168004,"201051344000867","174011545737251",29.72,14.30,0,329.13,352.57,23.8,21.0,0.164,1306837.9,1306837.9,3303,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168034,555667.00
06/10/2019 08:00,2,0.777,ACTIVE,213.29,342.05,60.022,1560168004,"201051344000633","174011545737251",29.96,14.00,0,329.13,354.37,23.6,20.9,0.181,1304080.7,1304080.7,3311,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168036,555668.00
06/10/2019 08:00,2,0.824,ACTIVE,213.51,342.95,60.006,1560168004,"201051344000955","174011545737251",30.14,14.70,0,329.73,355.58,25.2,22.4,0.186,1329974.2,1329974.2,3307,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168038,555669.00
06/10/2019 08:00,2,0.781,ACTIVE,212.83,340.85,60.017,1560168004,"201051344000648","174011545737251",29.92,13.00,0,329.43,352.57,23.7,21.0,0.172,1318639.3,1318639.3,3300,0,0,0,L,1122011218,1,120.88,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168040,555670.00
06/10/2019 08:00,2,0.785,ACTIVE,213.29,342.05,60.006,1560168004,"201051344000645","174011545737251",29.42,13.70,0,330.03,353.17,23.4,20.7,0.172,1323917.2,1323917.2,3303,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168041,555671.00
06/10/2019 08:00,2,0.785,ACTIVE,212.83,340.25,60.043,1560168004,"201051344000569","174011545737251",30.04,14.00,0,330.03,351.97,23.9,21.1,0.177,1340490.5,1340490.5,3306,0,0,0,L,1122011218,1,120.88,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168042,555672.00
06/10/2019 08:00,2,0.832,ACTIVE,213.06,342.95,60.012,1560168004,"179051228000119","174011545737251",30.20,15.80,0,330.93,355.88,25.5,22.7,0.177,127080.7,127080.7,3327,0,0,0,L,46974696,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168043,555673.00
06/10/2019 08:15,2,1.025,ACTIVE,212.83,341.75,59.990,1560168904,"201051344000579","174011545737251",30.55,14.30,0,329.43,354.07,31.7,28.7,0.243,1341041.3,1341041.3,3304,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168905,555674.00
06/10/2019 08:15,2,1.035,ACTIVE,213.74,342.35,59.990,1560168904,"201051344001025","174011545737251",30.32,14.70,0,332.13,356.78,31.8,28.8,0.243,1324623.0,1324623.0,3302,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168906,555675.00
06/10/2019 08:15,2,1.037,ACTIVE,213.96,344.15,60.012,1560168904,"201051344001093","174011545737251",29.86,15.00,0,332.13,356.78,31.4,28.4,0.239,1307526.2,1307526.2,3305,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168907,555676.00
06/10/2019 08:15,2,0.986,ACTIVE,213.06,341.15,60.001,1560168904,"201051344000458","174011545737251",30.12,14.70,0,330.03,353.17,30.1,27.1,0.234,1322998.6,1322998.6,3305,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168908,555677.00
06/10/2019 08:15,2,1.064,ACTIVE,213.51,342.65,59.980,1560168904,"201051344000890","174011545737251",29.80,15.30,0,331.83,356.18,32.1,29.1,0.239,1322541.1,1322541.1,3306,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168909,555678.00
06/10/2019 08:15,2,0.127,ACTIVE,212.83,299.07,60.012,1560168904,"201051344000988","174011545737251",22.78,12.30,0,294.56,301.17,2.9,0.9,0.000,1013398.8,1013398.8,3304,0,0,0,L,1122011218,1,120.88,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168910,555679.00
06/10/2019 08:15,2,1.008,ACTIVE,214.19,344.45,60.017,1560168904,"201051344000582","174011545737251",29.96,14.00,0,332.13,360.08,30.6,27.6,0.230,1300561.1,1300561.1,3301,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168911,555680.00
06/10/2019 08:15,2,1.021,ACTIVE,212.83,341.45,60.012,1560168904,"201051344000868","174011545737251",29.80,13.30,0,327.62,354.07,30.9,27.9,0.234,1308825.3,1308825.3,3305,0,0,0,L,1122011218,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168912,555681.00
06/10/2019 08:15,2,0.980,ACTIVE,213.51,342.65,60.012,1560168904,"201051344000576","174011545737251",30.36,13.30,0,330.03,354.67,30.2,27.2,0.230,1326100.5,1326100.5,3308,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168913,555682.00
06/10/2019 08:15,2,0.998,ACTIVE,213.06,341.75,60.001,1560168904,"201051344001158","174011545737251",29.76,13.70,0,328.82,354.07,30.1,27.2,0.234,1303062.1,1303062.1,3302,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168914,555683.00
06/10/2019 08:15,2,0.988,ACTIVE,213.96,344.15,60.006,1560168904,"201051344000917","174011545737251",29.96,15.30,0,330.33,355.88,30.0,27.0,0.230,1317254.6,1317254.6,3306,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168915,555684.00
06/10/2019 08:15,2,1.062,ACTIVE,213.96,341.15,60.001,1560168904,"201051344000417","174011545737251",19.50,15.00,0,331.53,352.57,21.0,18.4,0.150,1049556.4,1049556.4,3314,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168915,555685.00
06/10/2019 08:15,2,1.006,ACTIVE,213.96,344.45,60.006,1560168904,"201051344000685","174011545737251",29.86,14.70,0,331.23,356.48,30.4,27.4,0.243,1323643.6,1323643.6,3308,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168916,555686.00
06/10/2019 08:15,2,1.023,ACTIVE,213.96,343.85,59.980,1560168904,"201051344000651","174011545737251",30.38,14.00,0,331.83,356.48,31.5,28.5,0.239,1317206.2,1317206.2,3309,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168917,555687.00
06/10/2019 08:15,2,1.014,ACTIVE,212.61,342.05,60.001,1560168904,"201051344000594","174011545737251",30.12,15.00,0,328.22,355.28,30.9,27.9,0.234,1328499.0,1328499.0,3308,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168918,555688.00
06/10/2019 08:15,2,1.016,ACTIVE,213.06,342.35,60.012,1560168904,"201051344000469","174011545737251",30.02,13.00,0,328.52,354.37,30.9,27.9,0.247,1308553.6,1308553.6,3307,0,0,0,L,1122011218,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168919,555689.00
06/10/2019 08:15,2,1.041,ACTIVE,213.96,344.45,60.001,1560168904,"201051344000585","174011545737251",30.24,14.70,0,332.13,356.48,31.9,28.9,0.243,1331384.6,1331384.6,3303,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168920,555690.00
06/10/2019 08:15,2,0.992,ACTIVE,213.51,343.55,59.996,1560168904,"201051344000853","174011545737251",30.16,13.70,0,330.93,355.28,30.4,27.4,0.234,1331693.2,1331693.2,3305,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168921,555691.00
06/10/2019 08:15,2,0.986,ACTIVE,213.96,343.55,59.996,1560168904,"201051344001145","174011545737251",30.06,14.30,0,332.43,356.18,30.1,27.1,0.230,1332009.5,1332009.5,3311,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168922,555692.00
06/10/2019 08:15,2,1.047,ACTIVE,213.74,343.55,59.996,1560168904,"201051344000438","174011545737251",30.06,14.70,0,332.43,356.78,31.9,28.9,0.252,1325394.4,1325394.4,3303,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168923,555693.00
06/10/2019 08:15,2,1.043,ACTIVE,213.74,342.65,60.017,1560168904,"201051344001135","174011545737251",30.16,14.70,0,330.93,359.18,31.9,28.8,0.239,1312388.7,1312388.7,3303,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168924,555694.00
06/10/2019 08:15,2,0.986,ACTIVE,212.83,341.15,60.001,1560168904,"201051344000983","174011545737251",30.38,14.00,0,327.62,353.77,30.3,27.3,0.234,1329663.0,1329663.0,3302,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168925,555695.00
06/10/2019 08:15,2,1.025,ACTIVE,213.96,343.55,59.996,1560168904,"201051344001203","174011545737251",30.10,14.70,0,331.23,358.58,31.3,28.3,0.243,1320230.4,1320230.4,3304,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168926,555696.00
06/10/2019 08:15,2,1.000,ACTIVE,213.74,342.35,60.001,1560168904,"201051344001230","174011545737251",30.00,15.00,0,329.43,354.97,30.4,27.5,0.234,1315696.6,1315696.6,3320,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168927,555697.00
06/10/2019 08:15,2,1.016,ACTIVE,213.51,343.25,60.006,1560168904,"201051344000646","174011545737251",30.20,14.70,0,330.33,355.88,31.1,28.1,0.243,1309530.4,1309530.4,3312,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168928,555698.00
06/10/2019 08:15,2,1.008,ACTIVE,213.06,339.95,59.980,1560168904,"201051344000867","174011545737251",30.08,14.30,0,329.13,354.07,30.7,27.7,0.234,1306843.8,1306843.8,3304,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168929,555699.00
06/10/2019 08:15,2,1.012,ACTIVE,213.29,343.55,60.001,1560168904,"201051344000633","174011545737251",29.74,14.30,0,329.13,355.28,30.5,27.5,0.234,1304086.6,1304086.6,3312,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168930,555700.00
06/10/2019 08:15,2,1.045,ACTIVE,213.51,343.25,59.996,1560168904,"201051344000955","174011545737251",30.47,15.00,0,330.33,356.18,32.3,29.2,0.252,1329980.5,1329980.5,3308,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168931,555701.00
06/10/2019 08:15,2,0.994,ACTIVE,213.06,341.75,59.985,1560168904,"201051344000648","174011545737251",30.14,13.00,0,329.73,354.37,30.4,27.4,0.230,1318645.2,1318645.2,3301,0,0,0,L,1122011218,1,120.88,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168932,555702.00
06/10/2019 08:15,2,1.012,ACTIVE,213.29,342.05,59.964,1560168904,"201051344000645","174011545737251",29.52,14.00,0,330.93,354.37,30.3,27.3,0.225,1323923.1,1323923.1,3304,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168933,555703.00
06/10/2019 08:15,2,1.010,ACTIVE,213.06,341.45,60.006,1560168904,"201051344000569","174011545737251",29.90,14.00,0,329.13,354.07,30.6,27.6,0.234,1340496.4,1340496.4,3307,0,0,0,L,1122011218,1,120.88,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168934,555704.00
06/10/2019 08:15,2,1.059,ACTIVE,213.29,345.66,60.001,1560168904,"179051228000119","174011545737251",30.14,15.80,0,330.33,357.08,32.3,29.3,0.243,127083.2,127083.2,3328,0,0,0,L,46974696,1,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560168935,555705.00
06/10/2019 08:30,2,1.012,ACTIVE,211.70,341.45,60.001,1560169803,"201051344000579","174011545737251",30.16,14.70,0,328.52,361.89,30.9,27.9,0.230,1341048.8,1341048.8,3305,0,0,0,L,1122011218,1,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169805,555706.00
06/10/2019 08:30,2,1.016,ACTIVE,211.93,340.55,60.001,1560169803,"201051344001025","174011545737251",29.84,15.00,0,329.13,363.39,30.7,27.7,0.230,1324630.6,1324630.6,3303,0,0,0,L,1122011218,1,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169806,555707.00
06/10/2019 08:30,2,1.010,ACTIVE,212.16,340.85,60.001,1560169803,"201051344001093","174011545737251",29.90,15.00,0,329.13,364.29,30.6,27.6,0.230,1307533.7,1307533.7,3306,0,0,0,L,1122011218,1,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169807,555708.00
06/10/2019 08:30,2,0.955,ACTIVE,211.93,339.65,59.975,1560169803,"201051344000458","174011545737251",30.16,15.00,0,329.13,359.78,29.1,26.2,0.217,1323005.7,1323005.7,3306,0,0,0,L,1122011218,1,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169808,555709.00
06/10/2019 08:30,2,1.020,ACTIVE,211.93,340.85,59.996,1560169803,"201051344000890","174011545737251",30.10,15.50,0,328.52,363.39,31.1,28.1,0.221,1322548.8,1322548.8,3307,0,0,0,L,1122011218,1,121.55,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169808,555710.00
06/10/2019 08:30,2,0.127,ACTIVE,211.70,298.17,59.985,1560169803,"201051344000988","174011545737251",22.72,12.70,0,294.86,301.47,2.9,0.9,0.000,1013399.0,1013399.0,3305,0,0,0,L,1122011218,1,120.20,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169809,555711.00
06/10/2019 08:30,2,0.969,ACTIVE,212.61,341.75,60.001,1560169803,"201051344000582","174011545737251",29.96,14.00,0,327.92,363.39,29.5,26.5,0.225,1300568.3,1300568.3,3302,0,0,0,L,1122011218,1,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169810,555712.00
06/10/2019 08:30,2,0.992,ACTIVE,211.70,341.15,59.990,1560169803,"201051344000868","174011545737251",29.84,13.30,0,327.32,361.59,30.0,27.0,0.217,1308832.6,1308832.6,3306,0,0,0,L,1122011218,1,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169811,555713.00
06/10/2019 08:30,2,0.959,ACTIVE,212.38,341.75,59.996,1560169803,"201051344000576","174011545737251",30.16,13.70,0,330.33,361.29,29.3,26.4,0.221,1326107.6,1326107.6,3309,0,0,0,L,1122011218,1,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169812,555714.00
06/10/2019 08:30,2,0.961,ACTIVE,211.93,340.85,59.996,1560169803,"201051344001158","174011545737251",29.92,14.00,0,328.52,361.29,29.2,26.2,0.230,1303069.2,1303069.2,3303,0,0,0,L,1122011218,1,120.42,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169813,555715.00
06/10/2019 08:30,2,0.951,ACTIVE,212.38,341.75,59.990,1560169803,"201051344000917","174011545737251",29.72,15.50,0,328.52,362.19,28.7,25.8,0.225,1317261.7,1317261.7,3307,0,0,0,L,1122011218,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169814,555716.00
06/10/2019 08:30,2,1.027,ACTIVE,212.38,339.34,59.964,1560169803,"201051344000417","174011545737251",19.44,15.30,0,330.03,353.17,20.2,17.6,0.146,1049561.2,1049561.2,3315,0,0,0,L,1122011218,1,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169815,555717.00
06/10/2019 08:30,2,0.975,ACTIVE,212.38,342.05,60.001,1560169803,"201051344000685","174011545737251",29.62,15.00,0,329.73,362.79,29.3,26.3,0.239,1323650.8,1323650.8,3309,0,0,0,L,1122011218,1,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169816,555718.00
06/10/2019 08:30,2,1.004,ACTIVE,212.16,341.45,59.990,1560169803,"201051344000651","174011545737251",29.92,14.30,0,329.73,363.69,30.4,27.5,0.234,1317213.6,1317213.6,3310,0,0,0,L,1122011218,1,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169817,555719.00
06/10/2019 08:30,2,0.984,ACTIVE,211.48,341.15,60.001,1560169803,"201051344000594","174011545737251",30.04,15.30,0,327.32,362.19,30.0,27.0,0.239,1328506.3,1328506.3,3309,0,0,0,L,1122011218,1,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169818,555720.00
06/10/2019 08:30,2,0.988,ACTIVE,211.93,340.25,59.985,1560169803,"201051344000469","174011545737251",30.12,13.30,0,328.22,360.99,30.2,27.2,0.247,1308560.9,1308560.9,3308,0,0,0,L,1122011218,1,120.20,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169819,555721.00
06/10/2019 08:30,2,1.008,ACTIVE,212.61,342.05,59.996,1560169803,"201051344000585","174011545737251",30.08,15.30,0,329.13,362.79,30.7,27.7,0.234,1331392.1,1331392.1,3304,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169820,555722.00
06/10/2019 08:30,2,0.973,ACTIVE,212.38,342.35,59.953,1560169803,"201051344000853","174011545737251",29.78,14.00,0,331.53,361.29,29.4,26.4,0.225,1331700.3,1331700.3,3306,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169821,555723.00
06/10/2019 08:30,2,0.959,ACTIVE,212.16,341.15,59.964,1560169803,"201051344001145","174011545737251",29.42,14.30,0,330.03,362.49,28.6,25.7,0.217,1332016.6,1332016.6,3312,0,0,0,L,1122011218,1,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169822,555724.00
06/10/2019 08:30,2,1.000,ACTIVE,212.16,341.75,60.022,1560169803,"201051344000438","174011545737251",30.42,15.00,0,328.82,363.69,30.9,27.9,0.247,1325402.0,1325402.0,3304,0,0,0,L,1122011218,1,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169823,555725.00
06/10/2019 08:30,2,1.018,ACTIVE,211.93,340.25,59.996,1560169803,"201051344001135","174011545737251",29.54,15.00,0,329.13,361.89,30.5,27.5,0.221,1312396.2,1312396.2,3304,0,0,0,L,1122011218,1,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169824,555726.00
06/10/2019 08:30,2,0.957,ACTIVE,211.93,339.04,60.001,1560169803,"201051344000983","174011545737251",30.14,14.30,0,328.52,359.78,29.2,26.3,0.217,1329670.1,1329670.1,3303,0,0,0,L,1122011218,1,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169824,555727.00
06/10/2019 08:30,2,0.988,ACTIVE,212.38,340.85,59.996,1560169803,"201051344001203","174011545737251",30.02,15.30,0,330.63,364.59,30.1,27.1,0.239,1320237.9,1320237.9,3305,0,0,0,L,1122011218,1,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169825,555728.00
06/10/2019 08:30,2,0.969,ACTIVE,212.16,339.95,59.996,1560169803,"201051344001230","174011545737251",29.68,15.30,0,328.52,362.49,29.2,26.2,0.221,1315703.8,1315703.8,3321,0,0,0,L,1122011218,1,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169826,555729.00
06/10/2019 08:30,2,0.979,ACTIVE,211.70,339.65,59.985,1560169803,"201051344000646","174011545737251",29.96,15.30,0,328.52,361.29,29.7,26.8,0.230,1309537.7,1309537.7,3313,0,0,0,L,1122011218,1,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169827,555730.00
06/10/2019 08:30,2,0.977,ACTIVE,211.93,339.34,59.990,1560169803,"201051344000867","174011545737251",29.86,14.70,0,327.62,361.29,29.6,26.6,0.221,1306851.1,1306851.1,3305,0,0,0,L,1122011218,1,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169828,555731.00
06/10/2019 08:30,2,0.965,ACTIVE,212.38,342.35,60.006,1560169803,"201051344000633","174011545737251",30.10,14.70,0,329.43,361.59,29.5,26.5,0.221,1304093.8,1304093.8,3313,0,0,0,L,1122011218,1,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169829,555732.00
06/10/2019 08:30,2,1.029,ACTIVE,211.93,341.45,60.028,1560169803,"201051344000955","174011545737251",29.98,15.00,0,328.82,363.69,31.3,28.3,0.234,1329988.1,1329988.1,3309,0,0,0,L,1122011218,1,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169830,555733.00
06/10/2019 08:30,2,0.955,ACTIVE,211.93,340.85,60.022,1560169803,"201051344000648","174011545737251",30.30,13.30,0,328.82,360.99,29.3,26.4,0.225,1318652.3,1318652.3,3302,0,0,0,L,1122011218,1,120.42,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169831,555734.00
06/10/2019 08:30,2,0.955,ACTIVE,212.16,340.85,59.990,1560169803,"201051344000645","174011545737251",30.10,14.00,0,330.03,361.29,29.1,26.2,0.221,1323930.2,1323930.2,3305,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169832,555735.00
06/10/2019 08:30,2,0.973,ACTIVE,211.93,340.25,59.975,1560169803,"201051344000569","174011545737251",29.84,14.30,0,329.13,360.38,29.4,26.4,0.225,1340503.6,1340503.6,3308,0,0,0,L,1122011218,1,120.20,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169833,555736.00
06/10/2019 08:30,2,1.025,ACTIVE,212.16,344.76,59.953,1560169803,"179051228000119","174011545737251",30.22,16.00,0,330.93,363.69,31.4,28.4,0.239,127086.3,127086.3,3329,0,0,0,L,46974696,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560169834,555737.00
06/10/2019 08:45,2,0.975,ACTIVE,212.61,341.75,60.038,1560170704,"201051344000579","174011545737251",30.04,14.70,0,328.82,383.23,29.6,26.7,0.225,1341056.0,1341056.0,3306,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170705,555738.00
06/10/2019 08:45,2,0.941,ACTIVE,213.51,341.75,60.033,1560170704,"201051344001025","174011545737251",30.51,15.30,0,327.32,383.83,29.1,26.2,0.212,1324637.6,1324637.6,3304,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170706,555739.00
06/10/2019 08:45,2,0.967,ACTIVE,213.74,343.25,60.059,1560170704,"201051344001093","174011545737251",30.38,15.30,0,329.13,387.14,29.8,26.8,0.225,1307540.9,1307540.9,3307,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170707,555740.00
06/10/2019 08:45,2,1.006,ACTIVE,212.83,341.45,60.033,1560170704,"201051344000458","174011545737251",30.02,14.70,0,328.52,379.62,30.6,27.6,0.247,1323012.4,1323012.4,3307,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170708,555741.00
06/10/2019 08:45,2,1.145,ACTIVE,213.51,343.85,60.033,1560170704,"201051344000890","174011545737251",30.22,15.80,0,327.32,385.93,35.1,32.0,0.270,1322556.0,1322556.0,3308,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170709,555742.00
06/10/2019 08:45,2,0.125,ACTIVE,212.83,299.97,60.033,1560170704,"201051344000988","174011545737251",23.06,12.30,0,293.96,312.29,3.0,0.9,0.000,1013399.2,1013399.2,3306,0,0,0,L,1122011218,1,120.88,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170710,555743.00
06/10/2019 08:45,2,1.234,ACTIVE,214.19,346.56,60.006,1560170704,"201051344000582","174011545737251",30.20,14.00,0,328.82,385.33,37.8,34.6,0.305,1300575.0,1300575.0,3303,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170711,555744.00
06/10/2019 08:45,2,1.305,ACTIVE,212.61,344.45,60.033,1560170704,"201051344000868","174011545737251",30.06,13.30,0,327.62,381.73,39.8,36.5,0.305,1308839.5,1308839.5,3307,0,0,0,L,1122011218,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170712,555745.00
06/10/2019 08:45,2,1.227,ACTIVE,213.29,345.96,60.070,1560170704,"201051344000576","174011545737251",30.26,13.30,0,328.52,381.73,37.6,34.4,0.292,1326114.4,1326114.4,3310,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170713,555746.00
06/10/2019 08:45,2,1.203,ACTIVE,213.06,345.06,59.980,1560170704,"201051344001158","174011545737251",30.12,14.00,0,328.22,382.63,36.7,33.5,0.296,1303076.0,1303076.0,3304,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170714,555747.00
06/10/2019 08:45,2,1.104,ACTIVE,213.96,344.76,60.065,1560170704,"201051344000917","174011545737251",30.42,15.50,0,328.52,383.83,34.1,31.0,0.270,1317268.3,1317268.3,3308,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170715,555748.00
06/10/2019 08:45,2,1.270,ACTIVE,213.74,342.35,60.033,1560170704,"201051344000417","174011545737251",19.70,15.50,0,328.22,368.50,25.4,22.6,0.194,1049565.8,1049565.8,3316,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170716,555749.00
06/10/2019 08:45,2,1.385,ACTIVE,213.96,347.76,60.033,1560170704,"201051344000685","174011545737251",29.58,15.00,0,329.43,383.83,41.5,38.2,0.358,1323657.6,1323657.6,3310,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170717,555750.00
06/10/2019 08:45,2,1.596,ACTIVE,214.19,348.36,60.012,1560170704,"201051344000651","174011545737251",30.71,14.00,0,327.92,385.03,49.7,46.0,0.398,1317220.7,1317220.7,3311,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170717,555751.00
06/10/2019 08:45,2,1.670,ACTIVE,213.06,348.06,60.033,1560170704,"201051344000594","174011545737251",30.34,15.30,0,327.32,381.42,51.3,47.6,0.420,1328513.2,1328513.2,3310,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170718,555752.00
06/10/2019 08:45,2,1.529,ACTIVE,213.51,347.76,60.054,1560170704,"201051344000469","174011545737251",30.69,13.30,0,325.52,382.93,47.5,44.0,0.384,1308567.9,1308567.9,3309,0,0,0,L,1122011218,1,121.10,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170719,555753.00
06/10/2019 08:45,2,1.334,ACTIVE,214.19,348.06,60.012,1560170704,"201051344000585","174011545737251",30.45,15.30,0,327.92,383.53,41.0,37.7,0.327,1331399.2,1331399.2,3305,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170720,555754.00
06/10/2019 08:45,2,1.016,ACTIVE,213.29,344.15,60.043,1560170704,"201051344000853","174011545737251",30.75,14.00,0,330.93,381.42,31.6,28.6,0.239,1331707.0,1331707.0,3307,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170721,555755.00
06/10/2019 08:45,2,0.916,ACTIVE,213.74,343.25,60.043,1560170704,"201051344001145","174011545737251",30.45,14.30,0,329.13,383.53,28.3,25.4,0.208,1332023.2,1332023.2,3313,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170722,555756.00
06/10/2019 08:45,2,0.957,ACTIVE,213.51,342.65,60.049,1560170704,"201051344000438","174011545737251",30.42,15.30,0,327.62,385.93,29.5,26.6,0.225,1325409.2,1325409.2,3305,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170723,555757.00
06/10/2019 08:45,2,0.949,ACTIVE,213.29,341.15,60.033,1560170704,"201051344001135","174011545737251",30.18,15.30,0,327.92,383.53,29.1,26.1,0.217,1312403.3,1312403.3,3305,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170724,555758.00
06/10/2019 08:45,2,0.898,ACTIVE,212.61,341.15,60.043,1560170704,"201051344000983","174011545737251",30.24,14.30,0,327.02,379.62,27.6,24.7,0.203,1329676.9,1329676.9,3304,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170725,555759.00
06/10/2019 08:45,2,0.904,ACTIVE,213.51,341.75,60.043,1560170704,"201051344001203","174011545737251",30.55,15.30,0,329.13,387.14,28.0,25.1,0.212,1320244.9,1320244.9,3306,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170726,555760.00
06/10/2019 08:45,2,0.891,ACTIVE,213.29,341.75,60.038,1560170704,"201051344001230","174011545737251",29.94,15.30,0,326.12,384.43,27.1,24.2,0.212,1315710.6,1315710.6,3322,0,0,0,L,1122011218,1,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170727,555761.00
06/10/2019 08:45,2,0.924,ACTIVE,213.06,342.65,60.043,1560170704,"201051344000646","174011545737251",30.00,15.50,0,326.72,383.53,28.1,25.2,0.212,1309544.6,1309544.6,3314,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170728,555762.00
06/10/2019 08:45,2,0.924,ACTIVE,212.83,341.15,60.038,1560170704,"201051344000867","174011545737251",30.28,15.00,0,326.72,380.82,28.4,25.5,0.208,1306858.0,1306858.0,3306,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170729,555763.00
06/10/2019 08:45,2,0.934,ACTIVE,213.06,343.25,60.054,1560170704,"201051344000633","174011545737251",30.08,14.70,0,328.52,382.03,28.4,25.5,0.212,1304100.7,1304100.7,3314,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170730,555764.00
06/10/2019 08:45,2,0.996,ACTIVE,213.06,341.75,60.043,1560170704,"201051344000955","174011545737251",30.08,15.30,0,326.42,385.63,30.4,27.4,0.234,1329995.5,1329995.5,3310,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170731,555765.00
06/10/2019 08:45,2,0.957,ACTIVE,212.83,341.15,60.049,1560170704,"201051344000648","174011545737251",29.94,13.30,0,326.72,381.12,29.1,26.2,0.221,1318659.1,1318659.1,3303,0,0,0,L,1122011218,1,120.65,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170732,555766.00
06/10/2019 08:45,2,0.973,ACTIVE,213.06,342.35,60.043,1560170704,"201051344000645","174011545737251",30.06,14.00,0,329.73,382.03,29.6,26.7,0.225,1323936.9,1323936.9,3306,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170733,555767.00
06/10/2019 08:45,2,1.002,ACTIVE,212.83,342.05,60.049,1560170704,"201051344000569","174011545737251",30.42,14.00,0,328.22,380.82,30.9,27.9,0.239,1340510.3,1340510.3,3309,0,0,0,L,1122011218,1,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170734,555768.00
06/10/2019 08:45,2,1.139,ACTIVE,213.29,346.86,60.038,1560170704,"179051228000119","174011545737251",30.22,16.00,0,329.73,385.03,34.9,31.7,0.265,127093.6,127093.6,3330,0,0,0,L,46974696,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560170735,555769.00
06/10/2019 09:00,2,3.258,ACTIVE,216.00,348.06,60.017,1560171604,"201051344000579","174011545737251",30.42,17.50,0,318.00,389.24,100.4,94.9,0.468,1341071.6,1341071.6,3307,0,0,0,L,1122011218,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171605,555770.00
06/10/2019 09:00,2,3.344,ACTIVE,215.32,347.46,60.028,1560171604,"201051344001025","174011545737251",30.43,18.30,0,318.30,387.44,103.1,97.6,0.451,1324653.6,1324653.6,3305,0,0,0,L,1122011218,1,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171606,555771.00
06/10/2019 09:00,2,3.414,ACTIVE,215.54,349.26,60.012,1560171604,"201051344001093","174011545737251",30.55,18.00,0,317.10,388.04,105.7,100.1,0.482,1307557.5,1307557.5,3308,0,0,0,L,1122011218,1,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171607,555772.00
