ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 09:00,2,2.930,ACTIVE,215.54,347.76,60.017,1560171604,"201051344000458","174011545737251",30.55,17.30,0,317.10,387.14,90.6,85.6,0.429,1323027.1,1323027.1,3308,0,0,0,L,1122011218,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171608,555773.00
06/10/2019 09:00,2,3.176,ACTIVE,214.64,347.16,60.012,1560171604,"201051344000890","174011545737251",30.30,18.70,0,317.40,387.74,97.4,92.1,0.438,1322572.3,1322572.3,3309,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171609,555774.00
06/10/2019 09:00,2,2.955,ACTIVE,215.32,353.77,60.001,1560171604,"201051344000988","174011545737251",19.76,13.30,0,294.56,430.42,59.2,55.2,0.495,1013400.4,1013400.4,3307,0,0,0,L,1122011218,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171610,555775.00
06/10/2019 09:00,2,2.805,ACTIVE,215.32,347.16,60.006,1560171604,"201051344000582","174011545737251",30.40,16.70,0,317.10,389.24,86.3,81.4,0.393,1300590.6,1300590.6,3304,0,0,0,L,1122011218,1,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171611,555776.00
06/10/2019 09:00,2,2.662,ACTIVE,214.64,346.26,60.012,1560171604,"201051344000868","174011545737251",30.42,15.80,0,316.80,387.74,82.0,77.2,0.367,1308855.1,1308855.1,3308,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171612,555777.00
06/10/2019 09:00,2,2.328,ACTIVE,214.64,351.07,60.006,1560171604,"201051344000576","174011545737251",30.34,15.50,0,318.00,389.24,71.5,67.1,0.579,1326129.6,1326129.6,3311,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171613,555778.00
06/10/2019 09:00,2,2.117,ACTIVE,214.19,354.37,60.028,1560171604,"201051344001158","174011545737251",30.47,16.30,0,318.30,389.54,65.4,61.2,0.535,1303091.4,1303091.4,3305,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171614,555779.00
06/10/2019 09:00,2,1.930,ACTIVE,214.19,352.57,59.985,1560171604,"201051344000917","174011545737251",30.22,18.70,0,318.30,387.44,59.1,55.1,0.477,1317283.8,1317283.8,3309,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171615,555780.00
06/10/2019 09:00,2,1.979,ACTIVE,213.96,347.16,60.028,1560171604,"201051344000417","174011545737251",19.66,17.50,0,329.73,380.22,39.4,36.1,0.318,1049576.1,1049576.1,3317,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171616,555781.00
06/10/2019 09:00,2,1.984,ACTIVE,213.74,352.27,60.022,1560171604,"201051344000685","174011545737251",29.86,17.50,0,315.60,388.34,60.0,56.0,0.521,1323673.3,1323673.3,3311,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171616,555782.00
06/10/2019 09:00,2,2.098,ACTIVE,214.41,353.77,60.006,1560171604,"201051344000651","174011545737251",30.20,17.00,0,319.21,388.04,64.2,60.0,0.521,1317236.8,1317236.8,3312,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171617,555783.00
06/10/2019 09:00,2,2.115,ACTIVE,213.51,352.87,60.006,1560171604,"201051344000594","174011545737251",30.55,18.00,0,318.00,387.44,65.5,61.3,0.539,1328528.8,1328528.8,3311,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171618,555784.00
06/10/2019 09:00,2,2.291,ACTIVE,214.41,355.88,60.012,1560171604,"201051344000469","174011545737251",30.24,15.50,0,316.50,389.84,70.2,65.9,0.592,1308583.7,1308583.7,3310,0,0,0,L,1122011218,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171619,555785.00
06/10/2019 09:00,2,2.342,ACTIVE,214.64,356.48,60.006,1560171604,"201051344000585","174011545737251",30.26,17.80,0,317.10,387.74,71.8,67.3,0.601,1331414.9,1331414.9,3306,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171620,555786.00
06/10/2019 09:00,2,2.539,ACTIVE,215.32,358.88,60.001,1560171604,"201051344000853","174011545737251",30.89,16.70,0,319.81,388.04,79.5,74.8,0.654,1331722.1,1331722.1,3308,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171621,555787.00
06/10/2019 09:00,2,2.662,ACTIVE,214.64,356.18,60.006,1560171604,"201051344001145","174011545737251",29.72,17.00,0,318.61,387.44,80.1,75.4,0.371,1332038.6,1332038.6,3314,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171622,555788.00
06/10/2019 09:00,2,2.912,ACTIVE,215.09,346.86,60.012,1560171604,"201051344000438","174011545737251",30.61,17.50,0,317.40,388.34,90.4,85.3,0.420,1325425.6,1325425.6,3306,0,0,0,L,1122011218,1,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171623,555789.00
06/10/2019 09:00,2,3.027,ACTIVE,214.87,346.56,60.006,1560171604,"201051344001135","174011545737251",30.49,18.00,0,318.61,387.14,93.5,88.3,0.424,1312419.4,1312419.4,3306,0,0,0,L,1122011218,1,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171624,555790.00
06/10/2019 09:00,2,2.973,ACTIVE,215.77,347.46,60.001,1560171604,"201051344000983","174011545737251",30.79,16.70,0,317.70,388.34,92.8,87.6,0.433,1329691.9,1329691.9,3305,0,0,0,L,1122011218,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171625,555791.00
06/10/2019 09:00,2,3.328,ACTIVE,215.54,348.36,60.038,1560171604,"201051344001203","174011545737251",30.34,18.30,0,318.30,388.64,102.3,96.8,0.482,1320261.4,1320261.4,3307,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171626,555792.00
06/10/2019 09:00,2,3.299,ACTIVE,214.87,346.56,60.001,1560171604,"201051344001230","174011545737251",30.47,18.70,0,316.80,386.83,101.9,96.4,0.473,1315726.9,1315726.9,3323,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171627,555793.00
06/10/2019 09:00,2,3.182,ACTIVE,214.64,348.36,59.996,1560171604,"201051344000646","174011545737251",30.36,17.80,0,315.60,387.74,97.8,92.5,0.460,1309560.5,1309560.5,3315,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171628,555794.00
06/10/2019 09:00,2,3.170,ACTIVE,215.32,347.46,60.006,1560171604,"201051344000867","174011545737251",30.40,17.80,0,318.61,386.53,97.5,92.1,0.438,1306873.7,1306873.7,3307,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171629,555795.00
06/10/2019 09:00,2,3.162,ACTIVE,215.54,348.96,59.985,1560171604,"201051344000633","174011545737251",30.42,18.00,0,318.61,387.14,97.4,92.1,0.438,1304116.4,1304116.4,3315,0,0,0,L,1122011218,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171629,555796.00
06/10/2019 09:00,2,3.363,ACTIVE,214.87,348.06,60.001,1560171604,"201051344000955","174011545737251",30.63,17.80,0,316.50,387.44,104.3,98.8,0.491,1330012.4,1330012.4,3311,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171630,555797.00
06/10/2019 09:00,2,3.123,ACTIVE,215.54,348.36,60.038,1560171604,"201051344000648","174011545737251",30.43,15.30,0,316.80,388.34,96.3,91.0,0.460,1318674.4,1318674.4,3304,0,0,0,L,1122011218,1,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171631,555798.00
06/10/2019 09:00,2,3.184,ACTIVE,216.00,348.96,59.975,1560171604,"201051344000645","174011545737251",30.32,16.30,0,317.70,388.94,97.8,92.5,0.438,1323952.5,1323952.5,3307,0,0,0,L,1122011218,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171632,555799.00
06/10/2019 09:00,2,3.025,ACTIVE,215.77,348.96,60.006,1560171604,"201051344000569","174011545737251",30.77,16.30,0,317.70,388.34,94.3,89.1,0.438,1340525.6,1340525.6,3310,0,0,0,L,1122011218,1,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171633,555800.00
06/10/2019 09:00,2,3.107,ACTIVE,215.77,352.27,60.006,1560171604,"179051228000119","174011545737251",30.75,18.70,0,318.00,391.04,96.8,91.5,0.455,127109.8,127109.8,3331,0,0,0,L,46974696,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560171634,555801.00
06/10/2019 09:15,2,3.553,ACTIVE,216.22,350.47,60.006,1560172504,"201051344000579","174011545737251",30.32,20.00,0,318.30,394.95,109.1,103.4,0.513,1341093.6,1341093.6,3308,0,0,0,L,1122011218,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172506,555802.00
06/10/2019 09:15,2,3.633,ACTIVE,216.22,348.06,59.969,1560172504,"201051344001025","174011545737251",30.38,22.50,0,320.11,387.14,111.8,105.9,0.491,1324676.2,1324676.2,3306,0,0,0,L,1122011218,1,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172506,555803.00
06/10/2019 09:15,2,3.762,ACTIVE,216.22,351.97,60.001,1560172504,"201051344001093","174011545737251",30.28,20.30,0,317.10,389.24,115.3,109.4,0.526,1307580.9,1307580.9,3309,0,0,0,L,1122011218,1,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172507,555804.00
06/10/2019 09:15,2,3.432,ACTIVE,216.00,349.26,59.975,1560172504,"201051344000458","174011545737251",30.10,18.70,0,317.70,388.34,104.7,99.1,0.495,1323048.0,1323048.0,3309,0,0,0,L,1122011218,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172508,555805.00
06/10/2019 09:15,2,3.717,ACTIVE,215.54,349.56,60.006,1560172504,"201051344000890","174011545737251",29.90,22.80,0,317.70,388.04,112.5,106.7,0.513,1322595.1,1322595.1,3310,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172509,555806.00
06/10/2019 09:15,2,3.652,ACTIVE,216.00,357.98,60.012,1560172504,"201051344000988","174011545737251",19.44,15.80,0,331.83,386.53,72.0,67.6,0.605,1013414.7,1013414.7,3308,0,0,0,L,1122011218,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172510,555807.00
06/10/2019 09:15,2,3.602,ACTIVE,216.67,351.67,60.001,1560172504,"201051344000582","174011545737251",29.80,18.70,0,318.30,390.44,108.7,103.0,0.499,1300612.5,1300612.5,3305,0,0,0,L,1122011218,1,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172511,555808.00
06/10/2019 09:15,2,3.586,ACTIVE,215.32,349.26,60.038,1560172504,"201051344000868","174011545737251",30.10,18.30,0,317.70,388.94,109.4,103.6,0.499,1308877.2,1308877.2,3309,0,0,0,L,1122011218,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172512,555809.00
06/10/2019 09:15,2,3.473,ACTIVE,216.45,351.07,59.985,1560172504,"201051344000576","174011545737251",30.42,17.30,0,318.30,390.14,107.0,101.4,0.499,1326151.1,1326151.1,3312,0,0,0,L,1122011218,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172513,555810.00
06/10/2019 09:15,2,3.584,ACTIVE,216.22,350.47,60.001,1560172504,"201051344001158","174011545737251",29.78,18.00,0,317.70,389.54,108.0,102.3,0.504,1303113.2,1303113.2,3306,0,0,0,L,1122011218,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172514,555811.00
06/10/2019 09:15,2,3.578,ACTIVE,216.22,349.86,60.006,1560172504,"201051344000917","174011545737251",30.10,21.30,0,320.41,387.74,109.1,103.3,0.499,1317305.9,1317305.9,3310,0,0,0,L,1122011218,1,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172515,555812.00
06/10/2019 09:15,2,3.625,ACTIVE,215.77,355.88,59.990,1560172504,"201051344000417","174011545737251",19.60,21.00,0,332.13,383.53,72.0,67.6,0.592,1049590.6,1049590.6,3318,0,0,0,L,1122011218,1,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172516,555813.00
06/10/2019 09:15,2,3.604,ACTIVE,215.54,350.77,60.001,1560172504,"201051344000685","174011545737251",30.04,19.80,0,317.70,387.74,109.6,103.8,0.526,1323695.5,1323695.5,3312,0,0,0,L,1122011218,1,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172517,555814.00
06/10/2019 09:15,2,3.672,ACTIVE,216.67,351.37,60.001,1560172504,"201051344000651","174011545737251",30.06,19.50,0,319.21,388.94,111.7,105.9,0.504,1317259.5,1317259.5,3313,0,0,0,L,1122011218,1,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172518,555815.00
06/10/2019 09:15,2,3.549,ACTIVE,215.09,348.36,59.996,1560172504,"201051344000594","174011545737251",30.32,22.00,0,315.90,388.04,109.0,103.2,0.495,1328550.8,1328550.8,3312,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172519,555816.00
06/10/2019 09:15,2,3.598,ACTIVE,216.22,350.17,60.001,1560172504,"201051344000469","174011545737251",30.32,17.50,0,316.50,389.84,110.5,104.7,0.517,1308606.0,1308606.0,3311,0,0,0,L,1122011218,1,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172520,555817.00
06/10/2019 09:15,2,3.602,ACTIVE,216.45,351.37,60.006,1560172504,"201051344000585","174011545737251",30.10,20.70,0,318.61,388.64,109.8,104.1,0.499,1331437.1,1331437.1,3307,0,0,0,L,1122011218,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172521,555818.00
06/10/2019 09:15,2,3.447,ACTIVE,216.67,350.77,59.996,1560172504,"201051344000853","174011545737251",30.61,19.50,0,320.41,388.94,107.0,101.4,0.486,1331743.6,1331743.6,3309,0,0,0,L,1122011218,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172522,555819.00
06/10/2019 09:15,2,3.531,ACTIVE,215.77,348.96,60.033,1560172504,"201051344001145","174011545737251",30.20,19.50,0,318.91,388.34,108.0,102.3,0.504,1332060.3,1332060.3,3315,0,0,0,L,1122011218,1,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172522,555820.00
06/10/2019 09:15,2,3.703,ACTIVE,216.00,350.17,60.006,1560172504,"201051344000438","174011545737251",30.08,20.70,0,318.00,388.94,112.8,106.9,0.517,1325448.5,1325448.5,3307,0,0,0,L,1122011218,1,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172523,555821.00
06/10/2019 09:15,2,3.648,ACTIVE,216.00,348.66,59.980,1560172504,"201051344001135","174011545737251",30.06,21.50,0,319.21,386.83,111.0,105.2,0.491,1312441.9,1312441.9,3307,0,0,0,L,1122011218,1,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172524,555822.00
06/10/2019 09:15,2,3.424,ACTIVE,216.00,350.47,60.017,1560172504,"201051344000983","174011545737251",30.65,18.30,0,318.91,388.34,106.3,100.7,0.499,1329713.3,1329713.3,3306,0,0,0,L,1122011218,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172525,555823.00
06/10/2019 09:15,2,3.705,ACTIVE,216.22,349.56,59.990,1560172504,"201051344001203","174011545737251",30.45,21.30,0,318.00,389.84,114.2,108.3,0.530,1320284.6,1320284.6,3308,0,0,0,L,1122011218,1,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172526,555824.00
06/10/2019 09:15,2,3.676,ACTIVE,215.54,349.56,59.990,1560172504,"201051344001230","174011545737251",30.26,21.50,0,317.70,387.44,112.7,106.8,0.521,1315749.7,1315749.7,3324,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172527,555825.00
06/10/2019 09:15,2,3.654,ACTIVE,215.32,349.56,59.996,1560172504,"201051344000646","174011545737251",29.66,23.30,0,318.30,387.74,109.8,104.0,0.517,1309582.6,1309582.6,3316,0,0,0,L,1122011218,1,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172528,555826.00
06/10/2019 09:15,2,3.568,ACTIVE,215.77,348.36,59.990,1560172504,"201051344000867","174011545737251",30.28,21.30,0,318.30,386.83,109.4,103.7,0.486,1306895.8,1306895.8,3308,0,0,0,L,1122011218,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172529,555827.00
06/10/2019 09:15,2,3.551,ACTIVE,215.77,350.77,59.990,1560172504,"201051344000633","174011545737251",30.34,22.30,0,319.51,388.64,109.1,103.4,0.495,1304138.4,1304138.4,3316,0,0,0,L,1122011218,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172530,555828.00
06/10/2019 09:15,2,3.807,ACTIVE,215.54,348.96,59.985,1560172504,"201051344000955","174011545737251",29.92,20.70,0,317.40,388.34,115.3,109.4,0.552,1330035.8,1330035.8,3312,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172531,555829.00
06/10/2019 09:15,2,3.521,ACTIVE,216.00,350.47,59.990,1560172504,"201051344000648","174011545737251",29.90,17.50,0,317.40,388.64,106.7,101.0,0.495,1318695.8,1318695.8,3305,0,0,0,L,1122011218,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172532,555830.00
06/10/2019 09:15,2,3.545,ACTIVE,216.22,349.56,59.975,1560172504,"201051344000645","174011545737251",30.30,18.00,0,318.00,388.94,108.9,103.2,0.508,1323974.3,1323974.3,3308,0,0,0,L,1122011218,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172533,555831.00
06/10/2019 09:15,2,3.426,ACTIVE,216.00,349.56,59.985,1560172504,"201051344000569","174011545737251",30.77,18.00,0,318.30,388.94,106.8,101.2,0.495,1340547.0,1340547.0,3311,0,0,0,L,1122011218,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172534,555832.00
06/10/2019 09:15,2,3.588,ACTIVE,216.22,354.67,59.985,1560172504,"179051228000119","174011545737251",30.73,21.30,0,315.90,396.75,111.7,105.9,0.530,127132.3,127132.3,3332,0,0,0,L,46974696,1,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560172535,555833.00
06/10/2019 09:30,2,3.145,ACTIVE,215.54,348.36,60.049,1560173404,"201051344000579","174011545737251",30.30,19.50,0,319.81,389.54,96.5,91.2,0.455,1341116.9,1341116.9,3309,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173405,555834.00
06/10/2019 09:30,2,3.307,ACTIVE,216.00,349.86,60.017,1560173404,"201051344001025","174011545737251",30.57,24.00,0,319.21,387.74,102.4,96.9,0.451,1324700.0,1324700.0,3307,0,0,0,L,1122011218,1,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173406,555835.00
06/10/2019 09:30,2,3.338,ACTIVE,216.00,348.66,60.049,1560173404,"201051344001093","174011545737251",30.73,21.00,0,317.40,406.37,103.9,98.4,0.473,1307605.3,1307605.3,3310,0,0,0,L,1122011218,1,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173407,555836.00
06/10/2019 09:30,2,2.881,ACTIVE,215.54,345.96,60.012,1560173404,"201051344000458","174011545737251",30.42,19.00,0,318.30,388.64,88.8,83.8,0.420,1323070.4,1323070.4,3310,0,0,0,L,1122011218,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173408,555837.00
06/10/2019 09:30,2,3.244,ACTIVE,215.32,347.76,60.028,1560173404,"201051344000890","174011545737251",30.08,22.80,0,319.51,388.94,98.9,93.5,0.455,1322619.0,1322619.0,3311,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173409,555838.00
06/10/2019 09:30,2,3.170,ACTIVE,215.77,355.28,60.022,1560173404,"201051344000988","174011545737251",19.70,16.70,0,317.70,391.04,63.2,59.1,0.530,1013429.9,1013429.9,3309,0,0,0,L,1122011218,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173409,555839.00
06/10/2019 09:30,2,3.379,ACTIVE,216.45,352.27,60.022,1560173404,"201051344000582","174011545737251",30.08,19.00,0,318.61,391.34,103.0,97.4,0.473,1300635.6,1300635.6,3306,0,0,0,L,1122011218,1,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173410,555840.00
06/10/2019 09:30,2,3.299,ACTIVE,215.32,348.36,60.022,1560173404,"201051344000868","174011545737251",30.47,17.00,0,318.61,387.74,101.9,96.4,0.464,1308900.5,1308900.5,3310,0,0,0,L,1122011218,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173411,555841.00
06/10/2019 09:30,2,3.074,ACTIVE,216.00,350.17,60.017,1560173404,"201051344000576","174011545737251",30.45,17.50,0,318.91,391.34,94.8,89.5,0.446,1326173.9,1326173.9,3313,0,0,0,L,1122011218,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173412,555842.00
06/10/2019 09:30,2,3.055,ACTIVE,215.77,347.76,60.017,1560173404,"201051344001158","174011545737251",30.36,18.70,0,319.21,389.24,93.9,88.7,0.424,1303136.3,1303136.3,3307,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173413,555843.00
06/10/2019 09:30,2,3.074,ACTIVE,215.77,348.66,60.012,1560173404,"201051344000917","174011545737251",30.42,22.00,0,317.10,397.96,94.7,89.5,0.429,1317329.0,1317329.0,3311,0,0,0,L,1122011218,1,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173414,555844.00
06/10/2019 09:30,2,3.012,ACTIVE,215.54,352.27,59.990,1560173404,"201051344000417","174011545737251",19.72,22.80,0,319.81,387.44,60.2,56.1,0.491,1049605.7,1049605.7,3319,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173415,555845.00
06/10/2019 09:30,2,2.910,ACTIVE,215.32,347.16,60.001,1560173404,"201051344000685","174011545737251",30.16,20.30,0,317.70,388.94,88.8,83.8,0.433,1323718.7,1323718.7,3313,0,0,0,L,1122011218,1,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173416,555846.00
06/10/2019 09:30,2,2.855,ACTIVE,215.54,347.16,60.017,1560173404,"201051344000651","174011545737251",30.36,19.80,0,318.91,389.54,87.8,82.8,0.402,1317283.2,1317283.2,3314,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173417,555847.00
06/10/2019 09:30,2,2.598,ACTIVE,213.96,344.45,60.006,1560173404,"201051344000594","174011545737251",30.53,22.00,0,318.91,387.44,80.3,75.6,0.367,1328573.9,1328573.9,3313,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173418,555848.00
06/10/2019 09:30,2,2.566,ACTIVE,214.87,347.16,60.017,1560173404,"201051344000469","174011545737251",30.43,17.30,0,317.10,390.44,79.0,74.4,0.376,1308629.4,1308629.4,3312,0,0,0,L,1122011218,1,121.78,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173419,555849.00
06/10/2019 09:30,2,2.641,ACTIVE,215.77,346.26,59.980,1560173404,"201051344000585","174011545737251",30.20,21.30,0,320.11,390.14,80.7,76.0,0.376,1331460.4,1331460.4,3308,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173420,555850.00
06/10/2019 09:30,2,2.375,ACTIVE,215.09,357.98,60.012,1560173404,"201051344000853","174011545737251",30.61,19.80,0,320.11,389.84,73.6,69.1,0.592,1331766.3,1331766.3,3310,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173421,555851.00
06/10/2019 09:30,2,2.504,ACTIVE,215.09,351.97,60.001,1560173404,"201051344001145","174011545737251",29.98,20.00,0,319.81,388.64,76.1,71.6,0.628,1332083.2,1332083.2,3316,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173422,555852.00
06/10/2019 09:30,2,2.656,ACTIVE,215.09,347.76,60.028,1560173404,"201051344000438","174011545737251",29.82,21.50,0,318.61,389.54,80.2,75.5,0.371,1325472.3,1325472.3,3308,0,0,0,L,1122011218,1,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173423,555853.00
06/10/2019 09:30,2,2.879,ACTIVE,215.32,345.96,60.001,1560173404,"201051344001135","174011545737251",29.74,21.00,0,318.91,389.54,86.9,82.0,0.398,1312465.4,1312465.4,3308,0,0,0,L,1122011218,1,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173424,555854.00
06/10/2019 09:30,2,3.027,ACTIVE,215.54,347.46,60.006,1560173404,"201051344000983","174011545737251",30.45,18.30,0,318.30,388.94,93.5,88.3,0.446,1329735.8,1329735.8,3307,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173424,555855.00
06/10/2019 09:30,2,3.285,ALERT,216.00,348.96,60.012,1560173404,"201051344001203","174011545737251",30.38,22.30,0,301.17,408.18,101.1,95.7,0.491,1320308.6,1320308.6,3309,0,0,0,L,1122011218,1,124.04,122.68,0002,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173426,555856.00
06/10/2019 09:30,2,3.395,ACTIVE,215.09,347.76,60.001,1560173404,"201051344001230","174011545737251",30.06,23.00,0,317.10,387.74,103.4,97.9,0.486,1315773.4,1315773.4,3325,0,0,0,L,1122011218,1,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173427,555857.00
06/10/2019 09:30,2,3.371,ACTIVE,215.09,349.56,59.996,1560173404,"201051344000646","174011545737251",30.00,24.00,0,318.00,386.83,102.4,96.9,0.473,1309605.7,1309605.7,3317,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173428,555858.00
06/10/2019 09:30,2,3.244,ACTIVE,215.32,347.76,60.001,1560173404,"201051344000867","174011545737251",30.55,22.30,0,319.51,386.83,100.4,95.0,0.451,1306918.9,1306918.9,3309,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173429,555859.00
06/10/2019 09:30,2,3.162,ACTIVE,215.54,349.86,60.001,1560173404,"201051344000633","174011545737251",30.55,23.00,0,318.91,388.34,97.8,92.5,0.438,1304161.4,1304161.4,3317,0,0,0,L,1122011218,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173430,555860.00
06/10/2019 09:30,2,3.500,ACTIVE,215.32,348.06,60.001,1560173404,"201051344000955","174011545737251",30.38,21.30,0,317.40,389.24,107.8,102.2,0.517,1330060.0,1330060.0,3313,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173431,555861.00
06/10/2019 09:30,2,3.287,ACTIVE,215.77,348.06,60.017,1560173404,"201051344000648","174011545737251",30.91,17.30,0,316.80,388.94,103.0,97.5,0.486,1318718.3,1318718.3,3306,0,0,0,L,1122011218,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173432,555862.00
06/10/2019 09:30,2,3.402,ACTIVE,216.00,350.17,60.022,1560173404,"201051344000645","174011545737251",30.55,17.50,0,318.61,388.94,105.3,99.7,0.464,1323997.2,1323997.2,3309,0,0,0,L,1122011218,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173433,555863.00
06/10/2019 09:30,2,3.203,ACTIVE,215.77,350.47,60.001,1560173404,"201051344000569","174011545737251",30.63,18.30,0,318.91,389.24,99.3,93.9,0.464,1340569.6,1340569.6,3312,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173434,555864.00
06/10/2019 09:30,2,3.191,ACTIVE,216.00,353.47,60.001,1560173404,"179051228000119","174011545737251",30.69,21.00,0,318.91,393.15,99.2,93.8,0.464,127155.8,127155.8,3333,0,0,0,L,46974696,1,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560173435,555865.00
06/10/2019 09:45,2,4.354,ACTIVE,216.90,352.87,59.985,1560174304,"201051344000579","174011545737251",29.90,23.30,0,318.30,389.24,131.8,125.3,0.619,1341145.7,1341145.7,3310,0,0,0,L,1122011218,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174307,555866.00
06/10/2019 09:45,2,4.508,ACTIVE,216.00,351.37,59.990,1560174304,"201051344001025","174011545737251",29.66,28.00,0,322.21,386.23,135.4,128.8,0.601,1324729.6,1324729.6,3308,0,0,0,L,1122011218,1,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174308,555867.00
06/10/2019 09:45,2,4.562,ACTIVE,216.22,353.47,59.996,1560174304,"201051344001093","174011545737251",29.88,24.00,0,319.51,388.34,138.2,131.4,0.650,1307635.6,1307635.6,3311,0,0,0,L,1122011218,1,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174308,555868.00
06/10/2019 09:45,2,4.246,ACTIVE,216.90,353.17,60.012,1560174304,"201051344000458","174011545737251",29.74,21.80,0,317.70,388.04,128.0,121.6,0.605,1323098.2,1323098.2,3311,0,0,0,L,1122011218,1,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174309,555869.00
06/10/2019 09:45,2,4.471,ACTIVE,215.54,352.27,60.001,1560174304,"201051344000890","174011545737251",29.80,26.80,0,319.81,387.74,134.9,128.3,0.623,1322648.5,1322648.5,3312,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174310,555870.00
06/10/2019 09:45,2,4.408,ACTIVE,216.90,351.07,59.990,1560174304,"201051344000988","174011545737251",19.60,19.30,0,318.61,390.44,87.4,82.4,0.411,1013448.8,1013448.8,3310,0,0,0,L,1122011218,1,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174311,555871.00
06/10/2019 09:45,2,4.398,ACTIVE,216.67,351.07,60.028,1560174304,"201051344000582","174011545737251",29.56,21.80,0,319.21,389.54,131.8,125.2,0.605,1300664.4,1300664.4,3307,0,0,0,L,1122011218,1,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174312,555872.00
06/10/2019 09:45,2,4.396,ACTIVE,216.00,351.67,60.012,1560174304,"201051344000868","174011545737251",29.82,19.50,0,318.91,387.44,132.8,126.2,0.614,1308929.5,1308929.5,3311,0,0,0,L,1122011218,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174313,555873.00
06/10/2019 09:45,2,4.287,ACTIVE,216.90,354.07,60.001,1560174304,"201051344000576","174011545737251",30.04,20.00,0,318.00,389.54,130.4,124.0,0.605,1326202.3,1326202.3,3314,0,0,0,L,1122011218,1,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174314,555874.00
06/10/2019 09:45,2,4.330,ACTIVE,217.13,352.57,60.012,1560174304,"201051344001158","174011545737251",29.88,21.80,0,319.21,388.94,131.1,124.6,0.610,1303164.9,1303164.9,3308,0,0,0,L,1122011218,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174315,555875.00
06/10/2019 09:45,2,4.428,ACTIVE,216.22,354.07,60.001,1560174304,"201051344000917","174011545737251",29.52,25.30,0,320.41,387.14,132.4,125.9,0.583,1317358.0,1317358.0,3312,0,0,0,L,1122011218,1,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174316,555876.00
06/10/2019 09:45,2,4.436,ACTIVE,215.77,348.36,59.990,1560174304,"201051344000417","174011545737251",19.24,27.00,0,320.41,386.53,86.5,81.6,0.393,1049624.5,1049624.5,3320,0,0,0,L,1122011218,1,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174317,555877.00
06/10/2019 09:45,2,4.447,ACTIVE,215.54,351.67,60.001,1560174304,"201051344000685","174011545737251",28.94,23.00,0,318.00,388.34,130.4,124.0,0.636,1323747.6,1323747.6,3314,0,0,0,L,1122011218,1,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174318,555878.00
06/10/2019 09:45,2,4.449,ACTIVE,216.67,353.47,59.996,1560174304,"201051344000651","174011545737251",29.96,23.30,0,321.31,388.34,134.8,128.2,0.614,1317312.8,1317312.8,3315,0,0,0,L,1122011218,1,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174319,555879.00
06/10/2019 09:45,2,4.379,ACTIVE,215.54,351.67,59.990,1560174304,"201051344000594","174011545737251",29.70,25.30,0,318.61,387.44,131.7,125.2,0.605,1328602.8,1328602.8,3314,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174320,555880.00
06/10/2019 09:45,2,4.398,ACTIVE,216.90,354.07,60.001,1560174304,"201051344000469","174011545737251",29.92,19.30,0,316.80,389.24,133.3,126.7,0.636,1308658.6,1308658.6,3313,0,0,0,L,1122011218,1,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174321,555881.00
06/10/2019 09:45,2,4.473,ACTIVE,216.67,352.57,60.001,1560174304,"201051344000585","174011545737251",29.34,23.80,0,319.21,388.34,132.8,126.3,0.628,1331489.5,1331489.5,3309,0,0,0,L,1122011218,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174322,555882.00
06/10/2019 09:45,2,4.291,ACTIVE,217.35,354.37,59.996,1560174304,"201051344000853","174011545737251",29.94,22.80,0,320.11,388.34,130.2,123.7,0.597,1331794.7,1331794.7,3311,0,0,0,L,1122011218,1,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174323,555883.00
06/10/2019 09:45,2,4.365,ACTIVE,215.54,351.67,60.017,1560174304,"201051344001145","174011545737251",29.72,22.50,0,320.41,388.64,131.4,124.9,0.610,1332111.9,1332111.9,3317,0,0,0,L,1122011218,1,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174324,555884.00
06/10/2019 09:45,2,4.482,ACTIVE,216.00,353.17,60.006,1560174304,"201051344000438","174011545737251",29.72,24.80,0,319.51,388.94,135.0,128.3,0.619,1325502.0,1325502.0,3309,0,0,0,L,1122011218,1,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174325,555885.00
06/10/2019 09:45,2,4.459,ACTIVE,216.00,352.57,60.012,1560174304,"201051344001135","174011545737251",29.62,24.00,0,319.81,388.34,133.8,127.2,0.605,1312494.8,1312494.8,3309,0,0,0,L,1122011218,1,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174325,555886.00
06/10/2019 09:45,2,4.271,ACTIVE,216.90,353.17,60.038,1560174304,"201051344000983","174011545737251",29.90,21.30,0,318.30,388.04,129.3,122.8,0.597,1329764.1,1329764.1,3308,0,0,0,L,1122011218,1,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174326,555887.00
06/10/2019 09:45,2,4.553,ACTIVE,216.45,353.17,59.996,1560174304,"201051344001203","174011545737251",29.78,25.30,0,318.30,388.94,137.4,130.7,0.645,1320338.7,1320338.7,3311,0,0,0,L,1122011218,1,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174327,555888.00
06/10/2019 09:45,2,4.477,ACTIVE,215.32,351.07,59.996,1560174304,"201051344001230","174011545737251",29.90,25.80,0,317.70,386.83,135.5,128.9,0.636,1315803.1,1315803.1,3326,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174328,555889.00
06/10/2019 09:45,2,4.402,ACTIVE,215.32,350.77,59.996,1560174304,"201051344000646","174011545737251",29.68,28.50,0,319.81,386.53,132.3,125.8,0.610,1309634.8,1309634.8,3318,0,0,0,L,1122011218,1,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174329,555890.00
06/10/2019 09:45,2,4.348,ACTIVE,216.22,351.07,59.996,1560174304,"201051344000867","174011545737251",29.98,26.00,0,320.11,385.93,132.0,125.5,0.597,1306947.9,1306947.9,3310,0,0,0,L,1122011218,1,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174330,555891.00
06/10/2019 09:45,2,4.355,ACTIVE,216.22,353.47,60.001,1560174304,"201051344000633","174011545737251",29.74,25.30,0,318.91,388.04,131.2,124.7,0.610,1304190.2,1304190.2,3318,0,0,0,L,1122011218,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174331,555892.00
06/10/2019 09:45,2,4.584,ACTIVE,215.32,351.07,59.996,1560174304,"201051344000955","174011545737251",29.54,24.80,0,319.81,386.83,137.1,130.4,0.650,1330090.3,1330090.3,3314,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174332,555893.00
06/10/2019 09:45,2,4.268,ACTIVE,216.45,353.47,60.001,1560174304,"201051344000648","174011545737251",29.82,19.80,0,318.00,388.64,128.8,122.4,0.601,1318746.6,1318746.6,3307,0,0,0,L,1122011218,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174333,555894.00
06/10/2019 09:45,2,4.344,ACTIVE,216.67,352.87,60.017,1560174304,"201051344000645","174011545737251",29.80,20.70,0,318.91,389.24,131.1,124.6,0.592,1324026.0,1324026.0,3310,0,0,0,L,1122011218,1,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174334,555895.00
06/10/2019 09:45,2,4.260,ACTIVE,216.67,352.87,60.006,1560174304,"201051344000569","174011545737251",30.10,21.30,0,318.91,388.04,129.9,123.5,0.605,1340598.0,1340598.0,3313,0,0,0,L,1122011218,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174335,555896.00
06/10/2019 09:45,2,4.363,ACTIVE,216.67,358.28,60.001,1560174304,"179051228000119","174011545737251",30.36,23.50,0,319.21,391.04,134.1,127.5,0.636,127185.3,127185.3,3334,0,0,0,L,46974696,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560174336,555897.00
06/10/2019 10:00,2,4.746,ACTIVE,217.35,354.67,60.033,1560175204,"201051344000579","174011545737251",29.76,24.80,0,333.03,386.83,143.0,136.1,0.667,1341178.2,1341178.2,3311,0,0,0,L,1122011218,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175205,555898.00
06/10/2019 10:00,2,4.891,ACTIVE,216.67,354.97,60.022,1560175204,"201051344001025","174011545737251",29.58,30.80,0,329.13,387.14,146.5,139.5,0.672,1324763.0,1324763.0,3309,0,0,0,L,1122011218,1,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175206,555899.00
06/10/2019 10:00,2,4.904,ALERT,216.90,354.97,60.028,1560175204,"201051344001093","174011545737251",30.00,25.80,0,301.47,404.57,148.9,141.8,0.685,1307669.4,1307669.4,3312,0,0,0,L,1122011218,1,124.04,123.14,0002,24,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175208,555900.00
06/10/2019 10:00,2,4.602,ACTIVE,217.13,353.77,60.022,1560175204,"201051344000458","174011545737251",29.92,23.30,0,333.33,385.03,139.4,132.7,0.654,1323129.9,1323129.9,3312,0,0,0,L,1122011218,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175209,555901.00
06/10/2019 10:00,2,4.895,ACTIVE,216.00,354.67,60.022,1560175204,"201051344000890","174011545737251",29.36,28.30,0,331.53,388.04,145.4,138.4,0.672,1322681.8,1322681.8,3313,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175210,555902.00
06/10/2019 10:00,2,4.832,ACTIVE,217.35,351.97,60.033,1560175204,"201051344000988","174011545737251",19.34,21.50,0,333.63,373.61,94.8,89.6,0.438,1013470.2,1013470.2,3311,0,0,0,L,1122011218,1,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175211,555903.00
06/10/2019 10:00,2,4.836,ACTIVE,216.90,355.28,60.012,1560175204,"201051344000582","174011545737251",29.12,24.80,0,332.13,387.74,142.6,135.7,0.658,1300696.9,1300696.9,3308,0,0,0,L,1122011218,1,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175212,555904.00
06/10/2019 10:00,2,4.812,ACTIVE,216.45,354.07,59.996,1560175204,"201051344000868","174011545737251",29.58,21.30,0,332.73,387.14,144.2,137.2,0.658,1308962.3,1308962.3,3312,0,0,0,L,1122011218,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175213,555905.00
06/10/2019 10:00,2,4.666,ACTIVE,217.35,355.28,60.012,1560175204,"201051344000576","174011545737251",30.02,21.50,0,333.33,387.14,141.8,134.9,0.658,1326234.6,1326234.6,3315,0,0,0,L,1122011218,1,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175213,555906.00
06/10/2019 10:00,2,4.781,ACTIVE,217.58,354.67,60.028,1560175204,"201051344001158","174011545737251",29.36,23.30,0,332.73,386.53,142.2,135.3,0.663,1303197.3,1303197.3,3309,0,0,0,L,1122011218,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175214,555907.00
06/10/2019 10:00,2,4.801,ACTIVE,216.67,353.77,60.006,1560175204,"201051344000917","174011545737251",29.58,27.30,0,311.69,442.14,143.7,136.7,0.658,1317390.8,1317390.8,3313,0,0,0,L,1122011218,1,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175215,555908.00
06/10/2019 10:00,2,4.816,ACTIVE,216.22,348.36,60.059,1560175204,"201051344000417","174011545737251",19.14,30.00,0,330.93,373.01,93.3,88.2,0.433,1049645.7,1049645.7,3321,0,0,0,L,1122011218,1,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175216,555909.00
06/10/2019 10:00,2,4.861,ACTIVE,216.00,353.77,60.012,1560175204,"201051344000685","174011545737251",28.71,25.50,0,331.23,386.23,141.4,134.5,0.676,1323779.9,1323779.9,3315,0,0,0,L,1122011218,1,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175217,555910.00
06/10/2019 10:00,2,4.938,ACTIVE,217.13,355.28,60.017,1560175204,"201051344000651","174011545737251",29.20,25.00,0,332.43,386.83,146.0,139.0,0.667,1317346.1,1317346.1,3316,0,0,0,L,1122011218,1,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175218,555911.00
06/10/2019 10:00,2,4.793,ALERT,216.00,352.87,60.017,1560175204,"201051344000594","174011545737251",29.42,28.00,0,301.17,400.36,142.7,135.8,0.628,1328635.3,1328635.3,3315,0,0,0,L,1122011218,1,123.14,123.14,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175220,555912.00
06/10/2019 10:00,2,4.820,ACTIVE,217.58,355.58,60.012,1560175204,"201051344000469","174011545737251",29.70,21.00,0,331.83,387.74,145.0,138.0,0.689,1308691.7,1308691.7,3314,0,0,0,L,1122011218,1,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175221,555913.00
06/10/2019 10:00,2,4.838,ACTIVE,217.13,355.58,60.017,1560175204,"201051344000585","174011545737251",29.58,25.50,0,332.13,385.93,144.9,137.9,0.681,1331522.5,1331522.5,3310,0,0,0,L,1122011218,1,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175222,555914.00
