ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 10:00,2,4.721,ACTIVE,217.80,356.18,60.022,1560175204,"201051344000853","174011545737251",29.60,24.00,0,336.34,388.94,141.6,134.7,0.650,1331827.0,1331827.0,3312,0,0,0,L,1122011218,1,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175223,555915.00
06/10/2019 10:00,2,4.801,ACTIVE,216.00,352.57,60.001,1560175204,"201051344001145","174011545737251",29.30,24.80,0,332.73,385.93,142.5,135.6,0.663,1332144.4,1332144.4,3318,0,0,0,L,1122011218,1,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175224,555916.00
06/10/2019 10:00,2,4.883,ACTIVE,216.45,353.47,60.022,1560175204,"201051344000438","174011545737251",29.44,27.00,0,329.13,387.44,145.6,138.6,0.672,1325535.3,1325535.3,3310,0,0,0,L,1122011218,1,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175225,555917.00
06/10/2019 10:00,2,4.879,ACTIVE,216.45,353.47,60.006,1560175204,"201051344001135","174011545737251",29.34,25.50,0,329.73,387.14,144.9,138.0,0.658,1312527.9,1312527.9,3310,0,0,0,L,1122011218,1,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175225,555918.00
06/10/2019 10:00,2,4.680,ACTIVE,217.35,354.07,60.001,1560175204,"201051344000983","174011545737251",29.74,22.80,0,332.73,385.93,140.9,134.1,0.663,1329796.2,1329796.2,3309,0,0,0,L,1122011218,1,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175226,555919.00
06/10/2019 10:00,2,4.980,ACTIVE,216.90,354.37,60.012,1560175204,"201051344001203","174011545737251",29.42,27.00,0,310.79,426.21,148.3,141.2,0.689,1320372.6,1320372.6,3312,0,0,0,L,1122011218,1,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175227,555920.00
06/10/2019 10:00,2,4.945,ACTIVE,215.54,353.17,60.012,1560175204,"201051344001230","174011545737251",29.20,27.30,0,329.13,387.74,146.2,139.2,0.689,1315836.5,1315836.5,3327,0,0,0,L,1122011218,1,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175228,555921.00
06/10/2019 10:00,2,4.768,ACTIVE,216.00,354.07,60.022,1560175204,"201051344000646","174011545737251",29.64,30.80,0,329.43,389.84,143.0,136.1,0.685,1309667.4,1309667.4,3319,0,0,0,L,1122011218,1,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175229,555922.00
06/10/2019 10:00,2,4.758,ACTIVE,216.67,352.27,59.980,1560175204,"201051344000867","174011545737251",29.78,29.30,0,332.13,385.63,143.4,136.5,0.619,1306980.6,1306980.6,3311,0,0,0,L,1122011218,1,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175230,555923.00
06/10/2019 10:00,2,4.768,ACTIVE,216.67,354.97,60.022,1560175204,"201051344000633","174011545737251",29.52,27.00,0,332.73,385.63,142.5,135.6,0.667,1304222.7,1304222.7,3319,0,0,0,L,1122011218,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175231,555924.00
06/10/2019 10:00,2,4.961,ACTIVE,215.77,353.17,60.012,1560175204,"201051344000955","174011545737251",29.34,26.80,0,330.03,388.34,147.3,140.2,0.703,1330124.0,1330124.0,3315,0,0,0,L,1122011218,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175232,555925.00
06/10/2019 10:00,2,4.660,ACTIVE,217.13,353.77,60.022,1560175204,"201051344000648","174011545737251",29.70,22.00,0,333.03,386.23,140.2,133.4,0.654,1318778.6,1318778.6,3308,0,0,0,L,1122011218,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175233,555926.00
06/10/2019 10:00,2,4.768,ACTIVE,217.58,355.58,60.017,1560175204,"201051344000645","174011545737251",29.48,22.30,0,333.03,386.23,142.3,135.5,0.650,1324058.5,1324058.5,3311,0,0,0,L,1122011218,1,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175234,555927.00
06/10/2019 10:00,2,4.654,ACTIVE,217.35,355.58,60.028,1560175204,"201051344000569","174011545737251",30.02,23.00,0,333.03,386.53,141.5,134.7,0.663,1340630.3,1340630.3,3314,0,0,0,L,1122011218,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175235,555928.00
06/10/2019 10:00,2,4.754,ACTIVE,217.35,360.69,60.022,1560175204,"179051228000119","174011545737251",30.24,25.30,0,338.14,392.55,145.6,138.6,0.694,127218.6,127218.6,3335,0,0,0,L,46974696,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560175237,555929.00
06/10/2019 10:15,2,5.109,ACTIVE,217.13,355.28,60.017,1560176104,"201051344000579","174011545737251",29.84,26.30,0,333.03,392.55,154.4,147.1,0.734,1341213.6,1341213.6,3312,0,0,0,L,1122011218,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176105,555930.00
06/10/2019 10:15,2,5.305,ACTIVE,216.22,354.07,60.012,1560176104,"201051344001025","174011545737251",29.52,31.00,0,331.23,393.45,158.5,151.1,0.720,1324799.3,1324799.3,3310,0,0,0,L,1122011218,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176106,555931.00
06/10/2019 10:15,2,5.332,ACTIVE,216.45,355.88,60.012,1560176104,"201051344001093","174011545737251",29.70,27.00,0,331.83,391.94,160.4,152.9,0.742,1307706.3,1307706.3,3314,0,0,0,L,1122011218,1,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176107,555932.00
06/10/2019 10:15,2,5.014,ACTIVE,216.90,354.67,60.006,1560176104,"201051344000458","174011545737251",29.76,24.50,0,331.53,388.94,151.1,143.9,0.725,1323164.4,1323164.4,3313,0,0,0,L,1122011218,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176108,555933.00
06/10/2019 10:15,2,5.334,ACTIVE,215.32,354.07,59.996,1560176104,"201051344000890","174011545737251",29.10,31.00,0,331.83,391.04,157.2,149.8,0.729,1322717.8,1322717.8,3314,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176109,555934.00
06/10/2019 10:15,2,5.275,ACTIVE,216.90,351.37,60.017,1560176104,"201051344000988","174011545737251",19.14,22.30,0,333.63,376.01,102.3,96.8,0.482,1013493.5,1013493.5,3312,0,0,0,L,1122011218,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176110,555935.00
06/10/2019 10:15,2,5.232,ACTIVE,216.67,356.78,60.012,1560176104,"201051344000582","174011545737251",29.10,24.80,0,331.23,391.34,154.3,147.0,0.707,1300732.2,1300732.2,3309,0,0,0,L,1122011218,1,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176111,555936.00
06/10/2019 10:15,2,5.186,ACTIVE,215.77,354.37,60.012,1560176104,"201051344000868","174011545737251",29.76,22.00,0,332.13,391.34,156.2,148.8,0.725,1308998.0,1308998.0,3313,0,0,0,L,1122011218,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176112,555937.00
06/10/2019 10:15,2,5.121,ACTIVE,216.90,356.48,60.033,1560176104,"201051344000576","174011545737251",29.64,22.80,0,332.73,392.55,153.8,146.5,0.716,1326269.7,1326269.7,3316,0,0,0,L,1122011218,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176113,555938.00
06/10/2019 10:15,2,5.115,ACTIVE,216.90,355.28,59.980,1560176104,"201051344001158","174011545737251",29.66,24.30,0,332.43,389.54,153.7,146.4,0.729,1303232.5,1303232.5,3310,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176114,555939.00
06/10/2019 10:15,2,5.240,ACTIVE,216.45,353.17,60.022,1560176104,"201051344000917","174011545737251",29.32,28.80,0,330.93,390.14,155.8,148.4,0.698,1317426.4,1317426.4,3314,0,0,0,L,1122011218,1,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176114,555940.00
06/10/2019 10:15,2,5.205,ACTIVE,215.77,348.66,60.012,1560176104,"201051344000417","174011545737251",19.14,31.00,0,333.63,373.31,101.0,95.5,0.468,1049668.6,1049668.6,3322,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176115,555941.00
06/10/2019 10:15,2,5.234,ACTIVE,215.54,354.37,60.012,1560176104,"201051344000685","174011545737251",28.88,26.80,0,332.43,390.44,153.2,145.9,0.729,1323815.0,1323815.0,3316,0,0,0,L,1122011218,1,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176116,555942.00
06/10/2019 10:15,2,5.316,ACTIVE,216.90,355.88,60.043,1560176104,"201051344000651","174011545737251",29.30,26.30,0,332.13,390.44,157.7,150.3,0.720,1317382.2,1317382.2,3317,0,0,0,L,1122011218,1,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176117,555943.00
06/10/2019 10:15,2,5.244,ACTIVE,215.32,354.37,60.006,1560176104,"201051344000594","174011545737251",28.96,30.80,0,331.83,390.14,153.8,146.6,0.716,1328670.6,1328670.6,3317,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176118,555944.00
06/10/2019 10:15,2,5.207,ACTIVE,217.13,355.58,59.996,1560176104,"201051344000469","174011545737251",29.76,21.80,0,332.13,391.34,156.9,149.5,0.747,1308727.5,1308727.5,3315,0,0,0,L,1122011218,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176119,555945.00
06/10/2019 10:15,2,5.268,ACTIVE,216.67,354.97,60.001,1560176104,"201051344000585","174011545737251",29.48,27.30,0,331.83,390.74,157.4,150.0,0.720,1331558.4,1331558.4,3311,0,0,0,L,1122011218,1,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176120,555946.00
06/10/2019 10:15,2,5.057,ACTIVE,217.35,356.48,59.975,1560176104,"201051344000853","174011545737251",30.00,24.80,0,333.93,392.85,153.7,146.4,0.703,1331862.1,1331862.1,3313,0,0,0,L,1122011218,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176121,555947.00
06/10/2019 10:15,2,5.240,ACTIVE,215.54,353.77,60.006,1560176104,"201051344001145","174011545737251",29.08,26.00,0,331.83,390.74,154.3,147.0,0.720,1332179.7,1332179.7,3319,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176122,555948.00
06/10/2019 10:15,2,5.326,ACTIVE,216.22,355.28,60.001,1560176104,"201051344000438","174011545737251",29.08,29.00,0,330.63,391.64,157.0,149.6,0.725,1325571.3,1325571.3,3311,0,0,0,L,1122011218,1,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176123,555949.00
06/10/2019 10:15,2,5.264,ACTIVE,216.22,354.37,60.033,1560176104,"201051344001135","174011545737251",29.42,27.00,0,332.13,391.04,156.8,149.4,0.720,1312563.7,1312563.7,3311,0,0,0,L,1122011218,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176124,555950.00
06/10/2019 10:15,2,5.045,ACTIVE,216.90,353.17,60.012,1560176104,"201051344000983","174011545737251",29.94,24.00,0,332.43,389.54,152.9,145.7,0.698,1329831.1,1329831.1,3310,0,0,0,L,1122011218,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176125,555951.00
06/10/2019 10:15,2,5.359,ACTIVE,216.22,354.07,59.996,1560176104,"201051344001203","174011545737251",29.54,28.50,0,332.13,391.94,160.3,152.8,0.747,1320409.3,1320409.3,3313,0,0,0,L,1122011218,1,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176126,555952.00
06/10/2019 10:15,2,5.297,ACTIVE,214.87,351.97,60.001,1560176104,"201051344001230","174011545737251",29.46,28.80,0,332.73,391.04,158.0,150.6,0.751,1315872.7,1315872.7,3328,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176127,555953.00
06/10/2019 10:15,2,5.283,ACTIVE,215.09,352.87,60.017,1560176104,"201051344000646","174011545737251",28.96,32.00,0,331.23,390.74,155.0,147.7,0.725,1309702.9,1309702.9,3320,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176128,555954.00
06/10/2019 10:15,2,5.188,ACTIVE,216.00,351.67,60.001,1560176104,"201051344000867","174011545737251",29.52,32.00,0,331.83,388.64,155.0,147.7,0.681,1307016.1,1307016.1,3312,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176128,555955.00
06/10/2019 10:15,2,5.205,ACTIVE,216.22,355.88,60.022,1560176104,"201051344000633","174011545737251",29.20,28.30,0,331.83,392.55,154.0,146.7,0.734,1304257.9,1304257.9,3320,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176129,555956.00
06/10/2019 10:15,2,5.344,ACTIVE,215.32,354.37,60.006,1560176104,"201051344000955","174011545737251",29.38,28.00,0,333.33,391.34,158.9,151.4,0.756,1330160.4,1330160.4,3316,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176130,555957.00
06/10/2019 10:15,2,5.004,ACTIVE,216.45,354.37,60.006,1560176104,"201051344000648","174011545737251",29.92,23.00,0,331.53,389.84,151.6,144.4,0.689,1318813.2,1318813.2,3309,0,0,0,L,1122011218,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176131,555958.00
06/10/2019 10:15,2,5.188,ACTIVE,216.67,355.88,60.017,1560176104,"201051344000645","174011545737251",29.32,23.00,0,333.03,389.84,154.0,146.7,0.698,1324093.7,1324093.7,3312,0,0,0,L,1122011218,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176132,555959.00
06/10/2019 10:15,2,5.131,ACTIVE,216.67,354.07,60.012,1560176104,"201051344000569","174011545737251",29.52,23.50,0,331.83,390.14,153.3,146.1,0.734,1340665.3,1340665.3,3315,0,0,0,L,1122011218,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176133,555960.00
06/10/2019 10:15,2,5.197,ACTIVE,216.90,360.99,60.006,1560176104,"179051228000119","174011545737251",29.92,26.30,0,337.54,396.15,157.5,150.1,0.756,127254.6,127254.6,3336,0,0,0,L,46974696,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560176134,555961.00
06/10/2019 10:30,2,5.500,ACTIVE,217.80,357.68,60.001,1560177004,"201051344000579","174011545737251",29.62,27.80,0,332.43,394.05,164.9,157.3,0.778,1341251.7,1341251.7,3313,0,0,0,L,1122011218,1,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177005,555962.00
06/10/2019 10:30,2,5.637,ACTIVE,216.22,354.07,60.022,1560177004,"201051344001025","174011545737251",29.52,32.00,0,333.03,394.95,168.6,160.8,0.769,1324838.3,1324838.3,3311,0,0,0,L,1122011218,1,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177006,555963.00
06/10/2019 10:30,2,5.740,ALERT,216.45,357.38,60.038,1560177004,"201051344001093","174011545737251",29.26,28.80,0,296.36,404.87,170.1,162.3,0.782,1307745.6,1307745.6,3315,0,0,0,L,1122011218,1,124.04,122.68,0002,26,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177008,555964.00
06/10/2019 10:30,2,5.432,ACTIVE,217.80,357.98,60.028,1560177004,"201051344000458","174011545737251",29.48,25.80,0,333.03,392.55,162.1,154.5,0.765,1323201.7,1323201.7,3314,0,0,0,L,1122011218,1,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177009,555965.00
06/10/2019 10:30,2,5.656,ACTIVE,215.32,354.97,60.012,1560177004,"201051344000890","174011545737251",29.02,32.20,0,331.23,395.25,166.1,158.4,0.765,1322756.4,1322756.4,3315,0,0,0,L,1122011218,1,123.81,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177010,555966.00
06/10/2019 10:30,2,5.555,ACTIVE,217.80,354.37,60.028,1560177004,"201051344000988","174011545737251",19.40,23.50,0,333.63,378.12,109.2,103.4,0.508,1013518.6,1013518.6,3313,0,0,0,L,1122011218,1,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177011,555967.00
06/10/2019 10:30,2,5.654,ACTIVE,216.67,355.28,60.017,1560177004,"201051344000582","174011545737251",28.63,26.00,0,331.83,394.35,163.8,156.2,0.765,1300770.2,1300770.2,3310,0,0,0,L,1122011218,1,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177012,555968.00
06/10/2019 10:30,2,5.607,ACTIVE,216.67,356.78,60.038,1560177004,"201051344000868","174011545737251",29.42,22.50,0,332.13,394.05,167.0,159.3,0.747,1309036.6,1309036.6,3314,0,0,0,L,1122011218,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177013,555969.00
06/10/2019 10:30,2,5.529,ACTIVE,217.80,359.78,60.059,1560177004,"201051344000576","174011545737251",29.36,23.80,0,330.63,397.66,164.4,156.8,0.769,1326307.7,1326307.7,3317,0,0,0,L,1122011218,1,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177013,555970.00
06/10/2019 10:30,2,5.580,ACTIVE,218.03,357.38,60.049,1560177004,"201051344001158","174011545737251",29.04,26.00,0,331.53,393.45,164.1,156.5,0.760,1303270.4,1303270.4,3311,0,0,0,L,1122011218,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177015,555971.00
06/10/2019 10:30,2,5.623,ALERT,216.22,355.28,60.049,1560177004,"201051344000917","174011545737251",29.02,30.50,0,297.87,405.77,165.3,157.6,0.751,1317464.5,1317464.5,3315,0,0,0,L,1122011218,1,123.81,122.91,0002,27,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177016,555972.00
06/10/2019 10:30,2,5.605,ACTIVE,215.54,349.56,60.022,1560177004,"201051344000417","174011545737251",18.83,32.40,0,333.63,375.41,106.9,101.3,0.504,1049693.3,1049693.3,3323,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177017,555973.00
06/10/2019 10:30,2,5.674,ACTIVE,215.54,355.28,60.038,1560177004,"201051344000685","174011545737251",28.39,28.50,0,332.13,393.45,163.1,155.5,0.782,1323852.8,1323852.8,3317,0,0,0,L,1122011218,1,124.27,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177018,555974.00
06/10/2019 10:30,2,5.740,ACTIVE,216.67,354.07,60.017,1560177004,"201051344000651","174011545737251",28.80,28.80,0,331.83,393.15,167.4,159.7,0.773,1317421.1,1317421.1,3318,0,0,0,L,1122011218,1,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177019,555975.00
06/10/2019 10:30,2,5.547,ACTIVE,216.22,353.47,60.038,1560177004,"201051344000594","174011545737251",29.32,32.60,0,331.83,393.45,164.8,157.1,0.742,1328708.7,1328708.7,3318,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177020,555976.00
06/10/2019 10:30,2,5.566,ACTIVE,218.26,358.28,60.049,1560177004,"201051344000469","174011545737251",29.74,22.80,0,331.83,394.65,167.8,160.0,0.795,1308766.3,1308766.3,3316,0,0,0,L,1122011218,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177021,555977.00
06/10/2019 10:30,2,5.688,ACTIVE,216.67,358.88,60.033,1560177004,"201051344000585","174011545737251",29.04,28.50,0,331.53,393.45,167.2,159.5,0.804,1331597.1,1331597.1,3312,0,0,0,L,1122011218,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177022,555978.00
06/10/2019 10:30,2,5.488,ACTIVE,218.26,358.28,60.038,1560177004,"201051344000853","174011545737251",29.66,25.30,0,333.93,396.75,164.8,157.1,0.760,1331900.1,1331900.1,3314,0,0,0,L,1122011218,1,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177023,555979.00
06/10/2019 10:30,2,5.611,ACTIVE,215.54,355.88,60.033,1560177004,"201051344001145","174011545737251",28.88,27.00,0,333.33,394.05,164.1,156.4,0.765,1332217.7,1332217.7,3320,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177024,555980.00
06/10/2019 10:30,2,5.668,ACTIVE,216.00,355.58,60.033,1560177004,"201051344000438","174011545737251",29.02,30.80,0,330.63,397.35,166.6,158.9,0.773,1325609.9,1325609.9,3312,0,0,0,L,1122011218,1,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177025,555981.00
06/10/2019 10:30,2,5.709,ACTIVE,216.22,355.58,60.033,1560177004,"201051344001135","174011545737251",28.77,28.80,0,330.03,393.75,166.3,158.6,0.760,1312602.3,1312602.3,3312,0,0,0,L,1122011218,1,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177026,555982.00
06/10/2019 10:30,2,5.439,ACTIVE,218.03,356.48,60.022,1560177004,"201051344000983","174011545737251",29.76,25.00,0,331.23,393.75,163.9,156.3,0.765,1329869.0,1329869.0,3311,0,0,0,L,1122011218,1,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177027,555983.00
06/10/2019 10:30,2,5.770,ALERT,216.67,358.28,60.038,1560177004,"201051344001203","174011545737251",29.12,30.50,0,293.36,410.88,170.1,162.2,0.800,1320448.6,1320448.6,3314,0,0,0,L,1122011218,1,124.49,122.68,0002,26,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177028,555984.00
06/10/2019 10:30,2,5.680,ACTIVE,215.32,353.47,60.022,1560177004,"201051344001230","174011545737251",29.14,30.50,0,331.53,393.45,167.7,159.9,0.795,1315911.7,1315911.7,3329,0,0,0,L,1122011218,1,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177029,555985.00
06/10/2019 10:30,2,5.646,ACTIVE,215.32,354.07,60.033,1560177004,"201051344000646","174011545737251",28.82,32.20,0,331.83,393.75,164.8,157.1,0.782,1309741.1,1309741.1,3321,0,0,0,L,1122011218,1,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177030,555986.00
06/10/2019 10:30,2,5.570,ACTIVE,217.13,355.88,59.996,1560177004,"201051344000867","174011545737251",29.46,32.00,0,327.92,397.05,166.2,158.4,0.742,1307054.5,1307054.5,3313,0,0,0,L,1122011218,1,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177031,555987.00
06/10/2019 10:30,2,5.594,ACTIVE,217.13,358.88,60.033,1560177004,"201051344000633","174011545737251",29.10,27.80,0,331.83,394.05,165.0,157.3,0.782,1304296.0,1304296.0,3321,0,0,0,L,1122011218,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177032,555988.00
06/10/2019 10:30,2,5.762,ACTIVE,215.32,355.58,59.996,1560177004,"201051344000955","174011545737251",28.84,29.50,0,333.03,394.05,168.2,160.5,0.800,1330199.5,1330199.5,3317,0,0,0,L,1122011218,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177033,555989.00
06/10/2019 10:30,2,5.455,ACTIVE,217.35,357.68,60.028,1560177004,"201051344000648","174011545737251",29.46,23.80,0,332.43,393.45,162.7,155.1,0.760,1318850.8,1318850.8,3310,0,0,0,L,1122011218,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177034,555990.00
06/10/2019 10:30,2,5.516,ACTIVE,217.58,357.08,60.022,1560177004,"201051344000645","174011545737251",29.62,23.80,0,332.43,393.15,165.4,157.8,0.756,1324131.9,1324131.9,3313,0,0,0,L,1122011218,1,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177035,555991.00
06/10/2019 10:30,2,5.512,ACTIVE,217.80,358.88,60.022,1560177004,"201051344000569","174011545737251",29.52,24.80,0,331.53,394.05,164.8,157.1,0.765,1340703.4,1340703.4,3316,0,0,0,L,1122011218,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177037,555992.00
06/10/2019 10:30,2,5.637,ACTIVE,217.80,363.09,60.033,1560177004,"179051228000119","174011545737251",29.52,27.30,0,336.94,400.06,168.6,160.8,0.800,127293.6,127293.6,3337,0,0,0,L,46974696,1,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177038,555993.00
06/10/2019 10:45,2,5.920,ACTIVE,218.03,359.18,60.022,1560177904,"201051344000579","174011545737251",29.06,28.50,0,332.13,400.36,174.2,166.2,0.822,1341292.2,1341292.2,3314,0,0,0,L,1122011218,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177905,555994.00
06/10/2019 10:45,2,6.049,ALERT,216.00,355.28,60.033,1560177904,"201051344001025","174011545737251",29.22,33.50,0,299.37,402.46,179.0,170.8,0.804,1324879.6,1324879.6,3312,0,0,0,L,1122011218,1,123.59,122.68,0002,27,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177907,555995.00
06/10/2019 10:45,2,6.033,ACTIVE,216.22,357.08,59.996,1560177904,"201051344001093","174011545737251",29.50,29.50,0,330.63,398.56,180.3,172.1,0.835,1307787.4,1307787.4,3317,0,0,0,L,1122011218,1,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177908,555996.00
06/10/2019 10:45,2,5.699,ACTIVE,217.80,357.68,60.022,1560177904,"201051344000458","174011545737251",29.68,26.30,0,332.13,395.55,171.1,163.2,0.800,1323241.5,1323241.5,3315,0,0,0,L,1122011218,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177909,555997.00
06/10/2019 10:45,2,6.033,ACTIVE,215.09,355.28,60.022,1560177904,"201051344000890","174011545737251",28.84,33.50,0,329.43,396.75,176.2,168.1,0.822,1322797.2,1322797.2,3316,0,0,0,L,1122011218,1,123.81,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177910,555998.00
06/10/2019 10:45,2,6.035,ACTIVE,218.03,354.37,60.075,1560177904,"201051344000988","174011545737251",18.91,24.30,0,334.84,379.92,115.6,109.7,0.539,1013545.2,1013545.2,3314,0,0,0,L,1122011218,1,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177911,555999.00
06/10/2019 10:45,2,5.967,ACTIVE,216.45,357.68,60.054,1560177904,"201051344000582","174011545737251",28.84,28.00,0,331.83,397.96,174.3,166.3,0.826,1300810.5,1300810.5,3311,0,0,0,L,1122011218,1,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177912,556000.00
06/10/2019 10:45,2,5.982,ALERT,216.67,358.28,60.022,1560177904,"201051344000868","174011545737251",29.16,24.00,0,295.46,409.38,176.7,168.6,0.818,1309077.5,1309077.5,3315,0,0,0,L,1122011218,1,122.91,123.81,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177913,556001.00
06/10/2019 10:45,2,5.855,ACTIVE,218.03,360.08,60.028,1560177904,"201051344000576","174011545737251",29.34,25.00,0,332.13,399.76,173.9,165.9,0.809,1326348.1,1326348.1,3318,0,0,0,L,1122011218,1,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177914,556002.00
06/10/2019 10:45,2,5.967,ACTIVE,218.03,358.28,60.043,1560177904,"201051344001158","174011545737251",28.77,26.50,0,332.43,396.75,173.9,165.9,0.813,1303310.7,1303310.7,3312,0,0,0,L,1122011218,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177915,556003.00
06/10/2019 10:45,2,5.994,ACTIVE,216.00,357.08,60.028,1560177904,"201051344000917","174011545737251",28.94,31.80,0,332.13,396.15,175.7,167.7,0.818,1317505.2,1317505.2,3317,0,0,0,L,1122011218,1,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177916,556004.00
06/10/2019 10:45,2,5.902,ACTIVE,215.32,348.36,60.033,1560177904,"201051344000417","174011545737251",18.92,33.00,0,333.33,376.92,113.0,107.1,0.530,1049719.3,1049719.3,3324,0,0,0,L,1122011218,1,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177917,556005.00
06/10/2019 10:45,2,5.910,ACTIVE,214.87,354.67,60.022,1560177904,"201051344000685","174011545737251",28.77,29.80,0,332.73,395.25,172.1,164.2,0.831,1323892.8,1323892.8,3318,0,0,0,L,1122011218,1,124.04,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177918,556006.00
06/10/2019 10:45,2,6.049,ACTIVE,216.45,356.48,60.028,1560177904,"201051344000651","174011545737251",29.00,30.00,0,322.21,423.81,177.7,169.6,0.809,1317462.2,1317462.2,3319,0,0,0,L,1122011218,1,124.49,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177919,556007.00
06/10/2019 10:45,2,5.973,ACTIVE,216.00,356.48,60.022,1560177904,"201051344000594","174011545737251",28.73,33.50,0,317.40,405.77,173.8,165.9,0.804,1328749.1,1328749.1,3319,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177920,556008.00
06/10/2019 10:45,2,5.939,ACTIVE,218.03,358.88,60.038,1560177904,"201051344000469","174011545737251",29.42,23.30,0,330.93,397.96,176.9,168.9,0.840,1308807.4,1308807.4,3317,0,0,0,L,1122011218,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177921,556009.00
06/10/2019 10:45,2,6.064,ACTIVE,216.45,359.18,60.006,1560177904,"201051344000585","174011545737251",28.88,29.80,0,331.53,396.75,177.4,169.3,0.844,1331638.2,1331638.2,3313,0,0,0,L,1122011218,1,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177922,556010.00
06/10/2019 10:45,2,5.887,ACTIVE,218.48,359.78,60.022,1560177904,"201051344000853","174011545737251",29.24,26.80,0,337.54,400.36,174.4,166.4,0.800,1331940.6,1331940.6,3315,0,0,0,L,1122011218,1,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177923,556011.00
06/10/2019 10:45,2,5.980,ACTIVE,215.09,354.97,59.990,1560177904,"201051344001145","174011545737251",28.71,28.00,0,332.13,396.45,173.9,166.0,0.809,1332258.0,1332258.0,3321,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177924,556012.00
06/10/2019 10:45,2,5.965,ACTIVE,215.77,353.77,60.022,1560177904,"201051344000438","174011545737251",29.08,33.30,0,317.70,424.71,175.7,167.7,0.804,1325650.7,1325650.7,3313,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177925,556013.00
06/10/2019 10:45,2,5.998,ACTIVE,216.00,356.78,60.054,1560177904,"201051344001135","174011545737251",28.98,30.30,0,319.21,397.66,176.0,168.0,0.800,1312643.1,1312643.1,3313,0,0,0,L,1122011218,1,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177925,556014.00
06/10/2019 10:45,2,5.758,ACTIVE,218.03,360.08,60.028,1560177904,"201051344000983","174011545737251",29.70,26.30,0,330.93,396.15,173.1,165.2,0.809,1329909.1,1329909.1,3312,0,0,0,L,1122011218,1,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177926,556015.00
06/10/2019 10:45,2,6.135,ACTIVE,216.22,357.68,60.038,1560177904,"201051344001203","174011545737251",28.98,31.80,0,331.83,398.56,180.2,172.0,0.844,1320490.4,1320490.4,3316,0,0,0,L,1122011218,1,124.49,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177927,556016.00
06/10/2019 10:45,2,6.055,ACTIVE,214.64,353.77,60.022,1560177904,"201051344001230","174011545737251",28.98,32.20,0,331.53,395.25,177.6,169.5,0.853,1315952.8,1315952.8,3330,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177928,556017.00
06/10/2019 10:45,2,5.979,ACTIVE,214.87,354.97,60.028,1560177904,"201051344000646","174011545737251",28.86,32.80,0,320.11,437.03,174.7,166.7,0.822,1309781.4,1309781.4,3322,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177929,556018.00
06/10/2019 10:45,2,5.969,ACTIVE,216.90,355.88,60.022,1560177904,"201051344000867","174011545737251",29.02,30.00,0,313.80,411.18,175.3,167.3,0.835,1307095.1,1307095.1,3314,0,0,0,L,1122011218,1,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177930,556019.00
06/10/2019 10:45,2,5.908,ACTIVE,216.90,358.28,60.049,1560177904,"201051344000633","174011545737251",29.06,30.30,0,315.90,409.98,173.8,165.8,0.809,1304336.4,1304336.4,3322,0,0,0,L,1122011218,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177931,556020.00
06/10/2019 10:45,2,6.117,ACTIVE,215.09,354.97,60.028,1560177904,"201051344000955","174011545737251",28.67,31.30,0,312.29,416.59,177.5,169.4,0.853,1330240.7,1330240.7,3318,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177932,556021.00
06/10/2019 10:45,2,5.771,ACTIVE,217.35,358.28,60.028,1560177904,"201051344000648","174011545737251",29.34,24.50,0,331.53,396.15,171.5,163.6,0.800,1318890.6,1318890.6,3311,0,0,0,L,1122011218,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177933,556022.00
06/10/2019 10:45,2,5.873,ACTIVE,217.80,359.48,60.017,1560177904,"201051344000645","174011545737251",29.36,25.00,0,331.83,396.15,174.5,166.5,0.791,1324172.4,1324172.4,3314,0,0,0,L,1122011218,1,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177934,556023.00
06/10/2019 10:45,2,5.855,ACTIVE,217.80,358.58,60.033,1560177904,"201051344000569","174011545737251",29.36,26.00,0,331.53,396.75,174.0,166.0,0.813,1340743.7,1340743.7,3317,0,0,0,L,1122011218,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177935,556024.00
06/10/2019 10:45,2,5.932,ACTIVE,218.03,366.10,60.049,1560177904,"179051228000119","174011545737251",29.60,28.80,0,336.04,402.16,177.9,169.8,0.853,127334.9,127334.9,3338,0,0,0,L,46974696,1,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560177936,556025.00
06/10/2019 11:00,2,6.234,ACTIVE,219.16,363.39,60.017,1560178804,"201051344000579","174011545737251",29.10,30.80,0,333.93,403.67,183.8,175.5,0.857,1341334.8,1341334.8,3315,0,0,0,L,1122011218,1,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178806,556026.00
06/10/2019 11:00,2,6.424,ACTIVE,216.67,356.48,60.022,1560178804,"201051344001025","174011545737251",29.00,34.50,0,332.13,400.66,188.4,180.0,0.840,1324923.3,1324923.3,3314,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178807,556027.00
06/10/2019 11:00,2,6.377,ACTIVE,216.67,357.98,60.006,1560178804,"201051344001093","174011545737251",29.36,30.30,0,330.93,401.26,189.5,181.0,0.857,1307831.4,1307831.4,3318,0,0,0,L,1122011218,1,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178808,556028.00
06/10/2019 11:00,2,6.082,ACTIVE,218.93,359.18,60.001,1560178804,"201051344000458","174011545737251",29.42,27.80,0,333.33,402.77,181.2,173.0,0.849,1323283.4,1323283.4,3316,0,0,0,L,1122011218,1,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178809,556029.00
06/10/2019 11:00,2,6.410,ACTIVE,215.54,355.58,60.017,1560178804,"201051344000890","174011545737251",28.61,35.40,0,332.43,400.06,185.7,177.3,0.857,1322840.2,1322840.2,3317,0,0,0,L,1122011218,1,124.04,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178810,556030.00
06/10/2019 11:00,2,6.389,ACTIVE,219.16,355.58,60.012,1560178804,"201051344000988","174011545737251",18.79,24.80,0,336.94,385.03,121.6,115.5,0.566,1013573.2,1013573.2,3315,0,0,0,L,1122011218,1,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178811,556031.00
06/10/2019 11:00,2,6.312,ACTIVE,217.13,358.58,60.059,1560178804,"201051344000582","174011545737251",28.75,29.00,0,331.23,400.36,183.6,175.3,0.853,1300853.0,1300853.0,3312,0,0,0,L,1122011218,1,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178811,556032.00
06/10/2019 11:00,2,6.295,ACTIVE,217.80,359.18,59.996,1560178804,"201051344000868","174011545737251",29.28,24.80,0,330.33,399.76,186.6,178.2,0.853,1309120.7,1309120.7,3317,0,0,0,L,1122011218,1,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178812,556033.00
06/10/2019 11:00,2,6.148,ACTIVE,218.93,361.59,60.012,1560178804,"201051344000576","174011545737251",29.56,25.30,0,331.83,404.27,183.9,175.6,0.844,1326390.7,1326390.7,3319,0,0,0,L,1122011218,1,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178813,556034.00
06/10/2019 11:00,2,6.234,ACTIVE,219.16,359.48,60.012,1560178804,"201051344001158","174011545737251",28.98,27.30,0,331.83,403.67,182.9,174.6,0.853,1303353.1,1303353.1,3313,0,0,0,L,1122011218,1,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178814,556035.00
06/10/2019 11:00,2,6.361,ACTIVE,216.67,354.97,60.006,1560178804,"201051344000917","174011545737251",28.77,32.20,0,331.83,399.16,185.2,176.9,0.853,1317548.0,1317548.0,3318,0,0,0,L,1122011218,1,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178815,556036.00
06/10/2019 11:00,2,6.229,ACTIVE,216.00,350.77,59.996,1560178804,"201051344000417","174011545737251",18.91,34.80,0,333.33,379.02,119.3,113.2,0.566,1049746.7,1049746.7,3325,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178816,556037.00
06/10/2019 11:00,2,6.369,ACTIVE,215.54,357.68,60.012,1560178804,"201051344000685","174011545737251",28.31,31.00,0,332.13,398.86,182.5,174.2,0.862,1323934.9,1323934.9,3319,0,0,0,L,1122011218,1,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178817,556038.00
06/10/2019 11:00,2,6.406,ACTIVE,217.13,357.98,59.996,1560178804,"201051344000651","174011545737251",28.84,31.00,0,330.33,399.16,187.1,178.7,0.849,1317505.4,1317505.4,3320,0,0,0,L,1122011218,1,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178818,556039.00
06/10/2019 11:00,2,6.264,ACTIVE,217.35,358.28,60.017,1560178804,"201051344000594","174011545737251",29.04,35.20,0,329.73,399.46,184.3,176.0,0.849,1328791.6,1328791.6,3320,0,0,0,L,1122011218,1,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178819,556040.00
06/10/2019 11:00,2,6.176,ACTIVE,219.39,361.29,60.001,1560178804,"201051344000469","174011545737251",29.86,24.30,0,332.13,406.07,186.7,178.3,0.875,1308850.6,1308850.6,3318,0,0,0,L,1122011218,1,124.04,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178820,556041.00
06/10/2019 11:00,2,6.334,ACTIVE,217.13,357.38,60.006,1560178804,"201051344000585","174011545737251",29.32,30.80,0,331.23,399.46,188.1,179.7,0.879,1331681.6,1331681.6,3314,0,0,0,L,1122011218,1,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178821,556042.00
06/10/2019 11:00,2,6.199,ACTIVE,219.61,362.19,60.006,1560178804,"201051344000853","174011545737251",29.38,27.80,0,338.44,403.67,184.4,176.1,0.853,1331983.3,1331983.3,3316,0,0,0,L,1122011218,1,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178822,556043.00
06/10/2019 11:00,2,6.273,ACTIVE,215.77,358.28,60.001,1560178804,"201051344001145","174011545737251",29.02,29.30,0,333.03,400.06,184.4,176.1,0.849,1332300.5,1332300.5,3322,0,0,0,L,1122011218,1,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178823,556044.00
06/10/2019 11:00,2,6.414,ACTIVE,216.45,357.08,60.001,1560178804,"201051344000438","174011545737251",28.55,34.50,0,330.93,400.66,185.4,177.0,0.862,1325693.5,1325693.5,3314,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178824,556045.00
06/10/2019 11:00,2,6.395,ACTIVE,216.67,359.48,60.017,1560178804,"201051344001135","174011545737251",28.77,31.50,0,330.63,400.36,186.2,177.7,0.853,1312686.0,1312686.0,3314,0,0,0,L,1122011218,1,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178825,556046.00
06/10/2019 11:00,2,6.115,ACTIVE,218.93,359.48,60.001,1560178804,"201051344000983","174011545737251",29.60,26.80,0,332.13,402.46,183.3,175.0,0.849,1329951.5,1329951.5,3313,0,0,0,L,1122011218,1,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178826,556047.00
06/10/2019 11:00,2,6.430,ACTIVE,216.90,358.28,60.001,1560178804,"201051344001203","174011545737251",29.26,32.80,0,331.53,400.66,190.5,181.9,0.897,1320534.4,1320534.4,3317,0,0,0,L,1122011218,1,124.94,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178827,556048.00
06/10/2019 11:00,2,6.357,ACTIVE,215.54,355.28,59.980,1560178804,"201051344001230","174011545737251",29.08,32.40,0,328.82,400.06,187.3,178.8,0.879,1315996.1,1315996.1,3331,0,0,0,L,1122011218,1,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178828,556049.00
06/10/2019 11:00,2,6.316,ACTIVE,215.54,355.28,59.996,1560178804,"201051344000646","174011545737251",28.86,34.30,0,331.83,400.06,184.4,176.1,0.871,1309824.1,1309824.1,3323,0,0,0,L,1122011218,1,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178829,556050.00
06/10/2019 11:00,2,6.252,ACTIVE,218.03,358.58,60.017,1560178804,"201051344000867","174011545737251",29.18,29.30,0,331.23,398.86,184.8,176.4,0.844,1307137.9,1307137.9,3315,0,0,0,L,1122011218,1,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178830,556051.00
06/10/2019 11:00,2,6.209,ACTIVE,218.26,360.69,60.017,1560178804,"201051344000633","174011545737251",29.18,31.80,0,330.93,403.97,183.4,175.1,0.871,1304378.8,1304378.8,3323,0,0,0,L,1122011218,1,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178830,556052.00
06/10/2019 11:00,2,6.379,ACTIVE,215.77,357.98,59.964,1560178804,"201051344000955","174011545737251",29.00,32.00,0,332.43,400.66,187.4,178.9,0.893,1330284.0,1330284.0,3319,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178831,556053.00
06/10/2019 11:00,2,6.154,ACTIVE,218.48,358.88,60.012,1560178804,"201051344000648","174011545737251",29.02,25.80,0,331.53,403.37,181.0,172.8,0.835,1318932.5,1318932.5,3312,0,0,0,L,1122011218,1,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178832,556054.00
06/10/2019 11:00,2,6.211,ACTIVE,218.93,360.38,60.017,1560178804,"201051344000645","174011545737251",29.32,26.50,0,331.83,404.27,184.3,176.0,0.826,1324215.1,1324215.1,3315,0,0,0,L,1122011218,1,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178833,556055.00
06/10/2019 11:00,2,6.117,ACTIVE,218.93,359.78,60.017,1560178804,"201051344000569","174011545737251",29.68,26.50,0,331.53,403.37,183.8,175.5,0.853,1340786.3,1340786.3,3318,0,0,0,L,1122011218,1,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178834,556056.00
