ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 11:00,2,6.223,ACTIVE,218.93,367.00,60.006,1560178804,"179051228000119","174011545737251",29.74,29.80,0,335.74,405.17,187.5,179.1,0.893,127378.4,127378.4,3339,0,0,0,L,46974696,1,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560178836,556057.00
06/10/2019 11:15,2,6.529,ACTIVE,220.29,361.59,59.990,1560179704,"201051344000579","174011545737251",29.08,30.30,0,327.62,408.78,192.3,183.7,0.879,1341379.5,1341379.5,3316,0,0,0,L,1122011218,1,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179705,556058.00
06/10/2019 11:15,2,6.766,ACTIVE,218.71,359.78,59.985,1560179704,"201051344001025","174011545737251",28.98,35.80,0,321.61,407.57,198.5,189.7,0.888,1324969.4,1324969.4,3315,0,0,0,L,1122011218,1,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179706,556059.00
06/10/2019 11:15,2,6.654,ACTIVE,218.93,361.29,59.985,1560179704,"201051344001093","174011545737251",29.40,30.50,0,320.71,409.38,198.1,189.3,0.902,1307877.5,1307877.5,3319,0,0,0,L,1122011218,1,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179707,556060.00
06/10/2019 11:15,2,6.410,ACTIVE,220.06,362.19,59.985,1560179704,"201051344000458","174011545737251",29.28,28.50,0,326.42,406.07,190.0,181.4,0.879,1323327.5,1323327.5,3317,0,0,0,L,1122011218,1,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179708,556061.00
06/10/2019 11:15,2,6.717,ACTIVE,217.58,358.58,59.985,1560179704,"201051344000890","174011545737251",28.77,35.80,0,321.61,407.87,195.7,186.9,0.893,1322885.5,1322885.5,3318,0,0,0,L,1122011218,1,125.17,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179709,556062.00
06/10/2019 11:15,2,6.660,ACTIVE,220.06,356.78,59.980,1560179704,"201051344000988","174011545737251",18.91,25.30,0,327.02,386.83,127.5,121.2,0.579,1013602.7,1013602.7,3316,0,0,0,L,1122011218,1,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179710,556063.00
06/10/2019 11:15,2,6.605,ACTIVE,218.93,361.89,59.985,1560179704,"201051344000582","174011545737251",28.88,29.00,0,321.61,407.27,193.3,184.6,0.888,1300897.8,1300897.8,3313,0,0,0,L,1122011218,1,125.40,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179711,556064.00
06/10/2019 11:15,2,6.654,ACTIVE,218.71,362.19,59.990,1560179704,"201051344000868","174011545737251",29.02,25.00,0,320.41,407.57,195.6,186.9,0.884,1309166.1,1309166.1,3318,0,0,0,L,1122011218,1,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179712,556065.00
06/10/2019 11:15,2,6.461,ACTIVE,220.06,362.49,59.975,1560179704,"201051344000576","174011545737251",29.46,26.50,0,326.42,408.48,192.6,184.0,0.888,1326435.4,1326435.4,3320,0,0,0,L,1122011218,1,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179713,556066.00
06/10/2019 11:15,2,6.529,ACTIVE,220.29,361.89,59.975,1560179704,"201051344001158","174011545737251",28.98,27.80,0,324.62,408.18,191.5,182.9,0.906,1303397.7,1303397.7,3314,0,0,0,L,1122011218,1,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179714,556067.00
06/10/2019 11:15,2,6.584,ACTIVE,218.71,360.08,59.975,1560179704,"201051344000917","174011545737251",29.12,33.50,0,321.01,405.47,194.2,185.5,0.888,1317593.1,1317593.1,3319,0,0,0,L,1122011218,1,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179715,556068.00
06/10/2019 11:15,2,6.562,ACTIVE,218.03,354.07,59.985,1560179704,"201051344000417","174011545737251",18.87,34.80,0,322.81,381.42,125.4,119.1,0.583,1049775.7,1049775.7,3326,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179716,556069.00
06/10/2019 11:15,2,6.590,ACTIVE,217.58,359.48,59.996,1560179704,"201051344000685","174011545737251",28.65,31.80,0,322.81,402.77,191.2,182.6,0.915,1323979.3,1323979.3,3320,0,0,0,L,1122011218,1,125.40,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179717,556070.00
06/10/2019 11:15,2,6.770,ACTIVE,218.93,361.89,59.990,1560179704,"201051344000651","174011545737251",28.69,31.80,0,319.51,407.27,196.6,187.8,0.888,1317551.0,1317551.0,3321,0,0,0,L,1122011218,1,125.85,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179717,556071.00
06/10/2019 11:15,2,6.543,ACTIVE,218.26,360.38,59.996,1560179704,"201051344000594","174011545737251",29.00,36.30,0,318.91,406.97,192.1,183.5,0.875,1328836.3,1328836.3,3321,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179718,556072.00
06/10/2019 11:15,2,6.551,ACTIVE,220.29,364.59,59.959,1560179704,"201051344000469","174011545737251",29.48,24.50,0,326.12,409.68,195.6,186.9,0.919,1308896.1,1308896.1,3319,0,0,0,L,1122011218,1,124.27,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179719,556073.00
06/10/2019 11:15,2,6.707,ACTIVE,218.93,361.29,59.985,1560179704,"201051344000585","174011545737251",29.14,31.00,0,320.71,407.27,197.9,189.1,0.915,1331727.3,1331727.3,3315,0,0,0,L,1122011218,1,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179720,556074.00
06/10/2019 11:15,2,6.508,ACTIVE,220.29,361.59,59.990,1560179704,"201051344000853","174011545737251",29.36,28.80,0,327.92,410.28,193.4,184.7,0.893,1332028.2,1332028.2,3317,0,0,0,L,1122011218,1,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179721,556075.00
06/10/2019 11:15,2,6.678,ACTIVE,217.58,360.69,59.985,1560179704,"201051344001145","174011545737251",28.57,30.00,0,322.81,402.77,193.1,184.5,0.893,1332345.3,1332345.3,3323,0,0,0,L,1122011218,1,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179722,556076.00
06/10/2019 11:15,2,6.598,ACTIVE,218.26,360.69,59.990,1560179704,"201051344000438","174011545737251",29.08,35.20,0,321.31,407.87,194.2,185.5,0.879,1325738.6,1325738.6,3315,0,0,0,L,1122011218,1,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179723,556077.00
06/10/2019 11:15,2,6.629,ACTIVE,218.48,360.38,59.996,1560179704,"201051344001135","174011545737251",29.14,31.30,0,321.61,405.77,195.5,186.8,0.884,1312731.4,1312731.4,3315,0,0,0,L,1122011218,1,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179724,556078.00
06/10/2019 11:15,2,6.463,ACTIVE,220.06,361.29,60.006,1560179704,"201051344000983","174011545737251",29.34,27.50,0,326.72,407.57,192.0,183.4,0.879,1329996.2,1329996.2,3314,0,0,0,L,1122011218,1,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179725,556079.00
06/10/2019 11:15,2,6.799,ACTIVE,218.71,360.69,59.990,1560179704,"201051344001203","174011545737251",28.84,32.80,0,321.01,409.08,198.6,189.8,0.928,1320580.6,1320580.6,3318,0,0,0,L,1122011218,1,125.85,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179726,556080.00
06/10/2019 11:15,2,6.637,ACTIVE,217.13,359.48,59.996,1560179704,"201051344001230","174011545737251",29.20,32.80,0,319.51,402.77,196.3,187.5,0.910,1316041.6,1316041.6,3332,0,0,0,L,1122011218,1,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179727,556081.00
06/10/2019 11:15,2,6.623,ACTIVE,217.58,360.38,59.990,1560179704,"201051344000646","174011545737251",28.90,34.00,0,321.31,402.77,193.9,185.3,0.902,1309869.0,1309869.0,3324,0,0,0,L,1122011218,1,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179728,556082.00
06/10/2019 11:15,2,6.582,ACTIVE,218.71,358.58,59.985,1560179704,"201051344000867","174011545737251",29.00,33.50,0,321.01,405.17,193.2,184.5,0.857,1307182.9,1307182.9,3316,0,0,0,L,1122011218,1,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179729,556083.00
06/10/2019 11:15,2,6.506,ACTIVE,218.93,361.59,59.985,1560179704,"201051344000633","174011545737251",29.10,32.00,0,324.02,406.67,191.6,183.0,0.906,1304423.4,1304423.4,3324,0,0,0,L,1122011218,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179730,556084.00
06/10/2019 11:15,2,6.693,ACTIVE,217.80,359.48,59.953,1560179704,"201051344000955","174011545737251",28.94,32.80,0,322.81,404.57,196.1,187.4,0.932,1330329.5,1330329.5,3320,0,0,0,L,1122011218,1,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179730,556085.00
06/10/2019 11:15,2,6.424,ACTIVE,219.61,361.59,59.980,1560179704,"201051344000648","174011545737251",29.16,26.50,0,327.32,407.57,189.6,181.1,0.866,1318976.6,1318976.6,3313,0,0,0,L,1122011218,1,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179731,556086.00
06/10/2019 11:15,2,6.537,ACTIVE,220.06,363.09,60.012,1560179704,"201051344000645","174011545737251",29.12,26.00,0,327.92,407.87,192.9,184.3,0.888,1324260.0,1324260.0,3316,0,0,0,L,1122011218,1,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179732,556087.00
06/10/2019 11:15,2,6.494,ALERT,219.84,363.09,59.985,1560179704,"201051344000569","174011545737251",29.28,26.80,0,285.54,408.18,192.5,183.9,0.888,1340831.0,1340831.0,3319,0,0,0,L,1122011218,1,124.04,125.62,0002,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179734,556088.00
06/10/2019 11:15,2,6.520,ALERT,219.84,369.40,59.980,1560179704,"179051228000119","174011545737251",29.68,30.50,0,296.36,422.90,196.0,187.2,0.928,127423.9,127423.9,3340,0,0,0,L,46974696,1,124.49,125.85,0000,23,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560179736,556089.00
06/10/2019 11:30,2,6.785,ACTIVE,219.84,363.39,60.033,1560180604,"201051344000579","174011545737251",28.61,31.80,0,336.64,408.78,196.5,187.8,0.902,1341425.9,1341425.9,3317,0,0,0,L,1122011218,1,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180605,556090.00
06/10/2019 11:30,2,6.922,ACTIVE,218.48,361.29,60.043,1560180604,"201051344001025","174011545737251",28.86,36.50,0,332.43,408.18,202.3,193.4,0.902,1325017.3,1325017.3,3316,0,0,0,L,1122011218,1,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180606,556091.00
06/10/2019 11:30,2,6.967,ACTIVE,218.71,362.79,60.028,1560180604,"201051344001093","174011545737251",28.75,31.80,0,331.23,409.98,202.7,193.8,0.928,1307925.3,1307925.3,3320,0,0,0,L,1122011218,1,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180607,556092.00
06/10/2019 11:30,2,6.748,ACTIVE,220.06,361.89,60.028,1560180604,"201051344000458","174011545737251",28.43,29.80,0,337.24,408.18,194.3,185.6,0.879,1323373.4,1323373.4,3318,0,0,0,L,1122011218,1,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180608,556093.00
06/10/2019 11:30,2,7.025,ALERT,217.35,358.88,60.022,1560180604,"201051344000890","174011545737251",27.97,36.80,0,294.56,406.67,199.1,190.2,0.910,1322932.5,1322932.5,3319,0,0,0,L,1122011218,1,124.94,122.68,0002,34,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180610,556094.00
06/10/2019 11:30,2,6.910,ACTIVE,219.61,358.58,60.028,1560180604,"201051344000988","174011545737251",18.55,26.80,0,337.84,388.04,129.9,123.4,0.605,1013633.3,1013633.3,3317,0,0,0,L,1122011218,1,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180611,556095.00
06/10/2019 11:30,2,6.777,ALERT,218.71,362.49,60.033,1560180604,"201051344000582","174011545737251",28.71,30.80,0,301.77,409.38,197.1,188.3,0.915,1300944.3,1300944.3,3314,0,0,0,L,1122011218,1,125.17,124.04,0002,27,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180612,556096.00
06/10/2019 11:30,2,6.842,ACTIVE,218.71,362.79,60.012,1560180604,"201051344000868","174011545737251",28.73,26.30,0,332.73,408.78,199.1,190.2,0.902,1309213.4,1309213.4,3319,0,0,0,L,1122011218,1,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180613,556097.00
06/10/2019 11:30,2,6.803,ACTIVE,220.06,363.99,60.028,1560180604,"201051344000576","174011545737251",28.59,27.50,0,336.34,408.48,196.8,188.0,0.906,1326482.0,1326482.0,3321,0,0,0,L,1122011218,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180614,556098.00
06/10/2019 11:30,2,6.818,ACTIVE,220.06,364.89,60.022,1560180604,"201051344001158","174011545737251",28.29,29.50,0,335.74,409.08,195.3,186.6,0.910,1303444.0,1303444.0,3315,0,0,0,L,1122011218,1,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180615,556099.00
06/10/2019 11:30,2,6.895,ACTIVE,218.48,360.08,60.017,1560180604,"201051344000917","174011545737251",28.51,34.50,0,331.23,407.57,199.0,190.2,0.915,1317640.2,1317640.2,3320,0,0,0,L,1122011218,1,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180616,556100.00
06/10/2019 11:30,2,6.811,ACTIVE,217.58,354.07,59.996,1560180604,"201051344000417","174011545737251",18.51,35.80,0,333.03,382.63,127.8,121.4,0.592,1049805.8,1049805.8,3327,0,0,0,L,1122011218,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180617,556101.00
06/10/2019 11:30,2,6.859,ACTIVE,217.58,360.08,60.033,1560180604,"201051344000685","174011545737251",28.21,32.40,0,330.63,401.86,195.9,187.1,0.941,1324025.7,1324025.7,3321,0,0,0,L,1122011218,1,125.40,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180618,556102.00
06/10/2019 11:30,2,7.004,ALERT,219.16,361.29,60.043,1560180604,"201051344000651","174011545737251",28.27,32.40,0,300.57,408.78,200.6,191.7,0.888,1317598.4,1317598.4,3322,0,0,0,L,1122011218,1,125.85,123.59,0002,28,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180620,556103.00
06/10/2019 11:30,2,6.688,ACTIVE,218.03,362.19,60.012,1560180604,"201051344000594","174011545737251",28.86,37.80,0,330.63,406.97,195.4,186.7,0.902,1328882.8,1328882.8,3322,0,0,0,L,1122011218,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180621,556104.00
06/10/2019 11:30,2,6.857,ACTIVE,219.84,365.19,60.017,1560180604,"201051344000469","174011545737251",28.80,26.30,0,336.04,409.98,200.0,191.1,0.928,1308943.5,1308943.5,3320,0,0,0,L,1122011218,1,124.27,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180622,556105.00
06/10/2019 11:30,2,7.008,ALERT,218.93,363.09,60.028,1560180604,"201051344000585","174011545737251",28.47,32.80,0,291.55,409.08,201.9,192.9,0.941,1331775.1,1331775.1,3316,0,0,0,L,1122011218,1,124.72,124.27,0002,28,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180623,556106.00
06/10/2019 11:30,2,6.715,ACTIVE,220.29,365.19,60.022,1560180604,"201051344000853","174011545737251",29.04,30.00,0,336.34,406.97,197.5,188.7,0.902,1332075.1,1332075.1,3318,0,0,0,L,1122011218,1,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180624,556107.00
06/10/2019 11:30,2,6.875,ALERT,217.35,359.78,60.017,1560180604,"201051344001145","174011545737251",28.35,30.80,0,287.05,404.57,197.3,188.5,0.906,1332392.0,1332392.0,3324,0,0,0,L,1122011218,1,124.49,123.14,0002,30,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180626,556108.00
06/10/2019 11:30,2,6.857,ACTIVE,218.03,360.38,60.022,1560180604,"201051344000438","174011545737251",28.53,37.50,0,332.73,407.27,198.0,189.2,0.902,1325785.8,1325785.8,3316,0,0,0,L,1122011218,1,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180627,556109.00
06/10/2019 11:30,2,6.977,ACTIVE,218.48,360.69,60.033,1560180604,"201051344001135","174011545737251",28.17,32.40,0,320.71,419.00,198.9,190.1,0.897,1312778.9,1312778.9,3316,0,0,0,L,1122011218,1,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180628,556110.00
06/10/2019 11:30,2,6.701,ACTIVE,220.06,362.49,60.012,1560180604,"201051344000983","174011545737251",28.98,29.50,0,336.64,408.48,196.6,187.8,0.924,1330042.8,1330042.8,3315,0,0,0,L,1122011218,1,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180629,556111.00
06/10/2019 11:30,2,7.031,ACTIVE,218.71,362.19,60.049,1560180604,"201051344001203","174011545737251",28.55,35.00,0,331.83,411.78,203.2,194.2,0.932,1320628.9,1320628.9,3319,0,0,0,L,1122011218,1,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180630,556112.00
06/10/2019 11:30,2,6.936,ACTIVE,217.13,360.99,60.028,1560180604,"201051344001230","174011545737251",28.51,33.80,0,329.43,403.97,200.2,191.3,0.959,1316089.3,1316089.3,3333,0,0,0,L,1122011218,1,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180631,556113.00
06/10/2019 11:30,2,6.822,ACTIVE,217.13,360.38,60.028,1560180604,"201051344000646","174011545737251",28.59,35.60,0,330.03,403.67,197.3,188.5,0.924,1309916.1,1309916.1,3325,0,0,0,L,1122011218,1,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180632,556114.00
06/10/2019 11:30,2,6.820,ACTIVE,218.93,360.69,60.038,1560180604,"201051344000867","174011545737251",28.53,36.80,0,331.23,409.38,197.0,188.2,0.871,1307229.8,1307229.8,3317,0,0,0,L,1122011218,1,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180633,556115.00
06/10/2019 11:30,2,6.883,ACTIVE,218.93,364.29,60.028,1560180604,"201051344000633","174011545737251",28.07,33.00,0,332.73,407.87,195.5,186.7,0.915,1304469.9,1304469.9,3325,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180634,556116.00
06/10/2019 11:30,2,7.098,ACTIVE,217.58,360.08,60.028,1560180604,"201051344000955","174011545737251",27.69,34.80,0,325.22,403.97,198.9,190.1,0.937,1330377.1,1330377.1,3321,0,0,0,L,1122011218,1,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180635,556117.00
06/10/2019 11:30,2,6.713,ACTIVE,219.39,361.59,60.028,1560180604,"201051344000648","174011545737251",28.49,28.00,0,337.54,408.48,193.6,184.9,0.897,1319022.6,1319022.6,3314,0,0,0,L,1122011218,1,124.04,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180637,556118.00
06/10/2019 11:30,2,6.893,ACTIVE,219.61,362.79,60.017,1560180604,"201051344000645","174011545737251",28.21,28.00,0,337.24,408.48,196.9,188.1,0.884,1324306.8,1324306.8,3317,0,0,0,L,1122011218,1,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180638,556119.00
06/10/2019 11:30,2,6.723,ACTIVE,219.84,361.59,60.038,1560180604,"201051344000569","174011545737251",29.00,28.50,0,316.20,409.08,197.4,188.6,0.910,1340877.9,1340877.9,3321,0,0,0,L,1122011218,1,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180639,556120.00
06/10/2019 11:30,2,6.869,ACTIVE,219.84,370.00,60.028,1560180604,"179051228000119","174011545737251",28.88,31.50,0,336.94,409.08,200.8,191.9,0.955,127471.6,127471.6,3342,0,0,0,L,46974696,1,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560180639,556121.00
06/10/2019 11:45,2,7.086,ACTIVE,220.06,363.39,60.001,1560181504,"201051344000579","174011545737251",27.95,33.50,0,336.64,409.68,200.5,191.6,0.959,1341473.3,1341473.3,3318,0,0,0,L,1122011218,1,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181506,556122.00
06/10/2019 11:45,2,7.229,ACTIVE,218.71,360.99,60.001,1560181504,"201051344001025","174011545737251",28.13,39.00,0,334.24,409.38,205.9,196.8,0.915,1325066.2,1325066.2,3317,0,0,0,L,1122011218,1,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181507,556123.00
06/10/2019 11:45,2,7.188,ACTIVE,218.71,363.69,59.985,1560181504,"201051344001093","174011545737251",28.23,34.50,0,336.94,410.88,205.5,196.4,0.941,1307974.1,1307974.1,3321,0,0,0,L,1122011218,1,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181508,556124.00
06/10/2019 11:45,2,6.910,ACTIVE,220.06,360.69,60.028,1560181504,"201051344000458","174011545737251",28.41,31.80,0,336.64,409.68,198.7,189.8,0.915,1323420.3,1323420.3,3319,0,0,0,L,1122011218,1,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181509,556125.00
06/10/2019 11:45,2,7.238,ALERT,217.58,359.18,60.012,1560181504,"201051344000890","174011545737251",27.41,38.60,0,294.86,404.27,201.0,192.0,0.919,1322980.2,1322980.2,3321,0,0,0,L,1122011218,1,124.94,122.91,0002,37,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181510,556126.00
06/10/2019 11:45,2,7.064,ACTIVE,220.06,358.28,60.001,1560181504,"201051344000988","174011545737251",18.55,28.00,0,337.54,394.35,132.6,126.0,0.619,1013664.5,1013664.5,3318,0,0,0,L,1122011218,1,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181511,556127.00
06/10/2019 11:45,2,7.084,ACTIVE,218.93,361.59,60.006,1560181504,"201051344000582","174011545737251",27.91,32.60,0,325.52,426.21,200.1,191.2,0.915,1300991.8,1300991.8,3316,0,0,0,L,1122011218,1,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181512,556128.00
06/10/2019 11:45,2,7.139,ACTIVE,218.48,361.89,60.017,1560181504,"201051344000868","174011545737251",28.23,28.50,0,336.94,409.68,204.1,195.1,0.924,1309261.6,1309261.6,3320,0,0,0,L,1122011218,1,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181513,556129.00
06/10/2019 11:45,2,6.959,ACTIVE,220.06,362.79,60.017,1560181504,"201051344000576","174011545737251",28.65,28.80,0,336.04,415.99,201.8,192.9,0.910,1326529.5,1326529.5,3322,0,0,0,L,1122011218,1,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181514,556130.00
06/10/2019 11:45,2,7.076,ACTIVE,220.29,363.69,60.012,1560181504,"201051344001158","174011545737251",27.85,32.00,0,336.34,409.38,199.6,190.8,0.906,1303491.2,1303491.2,3316,0,0,0,L,1122011218,1,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181515,556131.00
06/10/2019 11:45,2,7.061,ALERT,218.71,361.59,60.017,1560181504,"201051344000917","174011545737251",28.27,36.00,0,301.17,409.08,202.1,193.1,0.946,1317687.9,1317687.9,3321,0,0,0,L,1122011218,1,125.17,124.04,0002,31,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181517,556132.00
06/10/2019 11:45,2,7.053,ALERT,217.80,354.07,59.990,1560181504,"201051344000417","174011545737251",18.13,38.20,0,300.87,387.14,129.6,123.1,0.597,1049836.3,1049836.3,3328,0,0,0,L,1122011218,1,124.72,123.36,0002,35,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181519,556133.00
06/10/2019 11:45,2,7.082,ACTIVE,217.13,359.48,60.022,1560181504,"201051344000685","174011545737251",27.77,35.20,0,331.23,403.07,199.0,190.1,0.963,1324072.9,1324072.9,3322,0,0,0,L,1122011218,1,125.40,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181520,556134.00
06/10/2019 11:45,2,7.229,ACTIVE,219.16,362.19,60.033,1560181504,"201051344000651","174011545737251",27.83,35.40,0,336.64,409.68,203.7,194.7,0.919,1317646.7,1317646.7,3324,0,0,0,L,1122011218,1,125.85,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181521,556135.00
06/10/2019 11:45,2,6.949,ACTIVE,218.03,360.69,60.038,1560181504,"201051344000594","174011545737251",28.49,39.30,0,330.03,404.57,200.2,191.3,0.919,1328930.1,1328930.1,3323,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181522,556136.00
06/10/2019 11:45,2,7.121,ACTIVE,220.52,366.70,59.985,1560181504,"201051344000469","174011545737251",28.47,27.30,0,336.34,411.18,205.3,196.2,0.959,1308991.9,1308991.9,3321,0,0,0,L,1122011218,1,124.49,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181523,556137.00
06/10/2019 11:45,2,7.287,ACTIVE,219.16,363.69,60.017,1560181504,"201051344000585","174011545737251",27.91,34.50,0,335.74,409.68,206.0,196.9,0.955,1331823.8,1331823.8,3318,0,0,0,L,1122011218,1,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181523,556138.00
06/10/2019 11:45,2,7.039,ACTIVE,220.74,367.00,60.017,1560181504,"201051344000853","174011545737251",28.49,32.40,0,336.04,408.48,203.1,194.1,0.932,1332123.0,1332123.0,3319,0,0,0,L,1122011218,1,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181525,556139.00
06/10/2019 11:45,2,7.086,ACTIVE,217.80,360.69,60.017,1560181504,"201051344001145","174011545737251",28.03,32.80,0,330.93,407.57,201.2,192.2,0.919,1332439.6,1332439.6,3326,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181526,556140.00
06/10/2019 11:45,2,7.197,ACTIVE,218.48,362.19,60.022,1560181504,"201051344000438","174011545737251",27.59,40.00,0,336.34,407.57,201.2,192.3,0.924,1325833.4,1325833.4,3317,0,0,0,L,1122011218,1,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181527,556141.00
06/10/2019 11:45,2,7.234,ACTIVE,218.48,361.59,60.017,1560181504,"201051344001135","174011545737251",27.71,34.80,0,332.13,408.78,203.0,194.0,0.910,1312826.8,1312826.8,3317,0,0,0,L,1122011218,1,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181527,556142.00
06/10/2019 11:45,2,7.008,ALERT,220.29,361.59,60.012,1560181504,"201051344000983","174011545737251",28.45,30.50,0,306.28,429.82,201.9,192.9,0.946,1330090.1,1330090.1,3316,0,0,0,L,1122011218,1,124.94,125.40,0002,27,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181529,556143.00
06/10/2019 11:45,2,7.309,ACTIVE,218.93,362.49,60.017,1560181504,"201051344001203","174011545737251",28.03,37.50,0,336.34,411.78,207.5,198.3,0.972,1320677.9,1320677.9,3320,0,0,0,L,1122011218,1,125.85,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181530,556144.00
06/10/2019 11:45,2,7.156,ACTIVE,217.35,361.89,60.017,1560181504,"201051344001230","174011545737251",28.15,37.00,0,329.43,404.57,204.0,195.0,0.955,1316137.5,1316137.5,3334,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181531,556145.00
06/10/2019 11:45,2,7.055,ALERT,217.58,360.99,60.006,1560181504,"201051344000646","174011545737251",28.15,38.60,0,300.87,408.78,201.0,192.1,0.932,1309963.6,1309963.6,3326,0,0,0,L,1122011218,1,125.17,123.14,0002,33,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181533,556146.00
06/10/2019 11:45,2,7.139,ACTIVE,219.16,361.29,60.022,1560181504,"201051344000867","174011545737251",28.01,40.00,0,337.24,407.87,202.3,193.4,0.888,1307277.5,1307277.5,3318,0,0,0,L,1122011218,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181534,556147.00
06/10/2019 11:45,2,7.100,ACTIVE,219.16,363.69,60.017,1560181504,"201051344000633","174011545737251",27.87,35.20,0,336.64,409.08,200.4,191.5,0.932,1304517.2,1304517.2,3326,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181535,556148.00
06/10/2019 11:45,2,7.123,ACTIVE,217.80,361.29,60.038,1560181504,"201051344000955","174011545737251",28.05,36.80,0,330.33,403.97,202.3,193.3,0.955,1330425.1,1330425.1,3322,0,0,0,L,1122011218,1,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181536,556149.00
06/10/2019 11:45,2,6.928,ACTIVE,219.61,360.99,60.017,1560181504,"201051344000648","174011545737251",28.33,30.00,0,337.24,409.68,198.7,189.9,0.924,1319069.5,1319069.5,3315,0,0,0,L,1122011218,1,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181538,556150.00
06/10/2019 11:45,2,7.064,ACTIVE,220.06,363.09,60.022,1560181504,"201051344000645","174011545737251",28.23,30.30,0,336.94,409.38,201.9,192.9,0.906,1324354.4,1324354.4,3318,0,0,0,L,1122011218,1,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181538,556151.00
06/10/2019 11:45,2,6.988,ACTIVE,220.06,362.19,60.022,1560181504,"201051344000569","174011545737251",28.63,29.80,0,336.64,410.28,202.5,193.6,0.928,1340925.7,1340925.7,3322,0,0,0,L,1122011218,1,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181539,556152.00
06/10/2019 11:45,2,7.066,ACTIVE,220.06,369.10,60.012,1560181504,"179051228000119","174011545737251",28.77,33.30,0,318.30,416.89,205.8,196.7,0.977,127520.2,127520.2,3343,0,0,0,L,46974696,1,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560181540,556153.00
06/10/2019 12:00,2,7.291,ACTIVE,220.52,367.00,59.985,1560182404,"201051344000579","174011545737251",28.33,33.50,0,336.04,417.79,209.1,199.9,0.972,1341522.3,1341522.3,3319,0,0,0,L,1122011218,1,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182405,556154.00
06/10/2019 12:00,2,7.516,ACTIVE,218.71,363.09,59.990,1560182404,"201051344001025","174011545737251",28.37,39.80,0,330.03,411.18,215.8,206.4,0.963,1325116.6,1325116.6,3318,0,0,0,L,1122011218,1,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182406,556155.00
06/10/2019 12:00,2,7.375,ACTIVE,218.93,362.79,59.985,1560182404,"201051344001093","174011545737251",28.77,34.50,0,330.93,412.98,214.8,205.4,0.981,1308024.4,1308024.4,3322,0,0,0,L,1122011218,1,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182407,556156.00
06/10/2019 12:00,2,7.156,ACTIVE,220.29,367.00,59.996,1560182404,"201051344000458","174011545737251",28.63,31.80,0,336.34,411.48,207.4,198.3,0.981,1323468.9,1323468.9,3320,0,0,0,L,1122011218,1,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182408,556157.00
06/10/2019 12:00,2,7.393,ACTIVE,217.58,360.99,59.996,1560182404,"201051344000890","174011545737251",28.15,39.80,0,329.43,407.27,210.5,201.3,0.963,1323029.5,1323029.5,3323,0,0,0,L,1122011218,1,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182409,556158.00
06/10/2019 12:00,2,7.359,ACTIVE,220.52,358.88,60.006,1560182404,"201051344000988","174011545737251",18.55,28.00,0,337.24,390.44,138.2,131.5,0.623,1013696.7,1013696.7,3319,0,0,0,L,1122011218,1,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182410,556159.00
06/10/2019 12:00,2,7.285,ACTIVE,218.93,361.89,60.001,1560182404,"201051344000582","174011545737251",28.39,32.60,0,330.63,412.38,209.5,200.3,0.955,1301040.8,1301040.8,3317,0,0,0,L,1122011218,1,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182410,556160.00
06/10/2019 12:00,2,7.227,ACTIVE,219.16,363.99,60.001,1560182404,"201051344000868","174011545737251",29.00,28.80,0,336.94,412.98,212.2,202.9,0.955,1309311.4,1309311.4,3321,0,0,0,L,1122011218,1,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182411,556161.00
06/10/2019 12:00,2,7.137,ACTIVE,220.29,367.00,59.990,1560182404,"201051344000576","174011545737251",28.98,29.50,0,332.43,416.89,209.3,200.1,0.968,1326578.6,1326578.6,3323,0,0,0,L,1122011218,1,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182412,556162.00
06/10/2019 12:00,2,7.244,ACTIVE,220.52,364.29,59.990,1560182404,"201051344001158","174011545737251",28.37,31.50,0,333.93,412.08,208.0,198.8,0.955,1303539.9,1303539.9,3317,0,0,0,L,1122011218,1,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182413,556163.00
06/10/2019 12:00,2,7.252,ACTIVE,218.71,362.49,59.980,1560182404,"201051344000917","174011545737251",28.71,35.20,0,329.73,410.88,210.6,201.4,0.994,1317737.3,1317737.3,3323,0,0,0,L,1122011218,1,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182414,556164.00
06/10/2019 12:00,2,7.371,ACTIVE,217.80,353.47,60.001,1560182404,"201051344000417","174011545737251",18.11,38.80,0,332.73,383.83,135.2,128.6,0.628,1049867.8,1049867.8,3330,0,0,0,L,1122011218,1,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182415,556165.00
06/10/2019 12:00,2,7.322,ACTIVE,217.35,360.99,60.012,1560182404,"201051344000685","174011545737251",28.13,35.40,0,330.33,405.47,208.5,199.3,0.999,1324121.5,1324121.5,3323,0,0,0,L,1122011218,1,125.17,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182416,556166.00
06/10/2019 12:00,2,7.488,ACTIVE,219.39,362.19,60.001,1560182404,"201051344000651","174011545737251",28.05,36.30,0,336.64,412.08,212.7,203.3,0.946,1317696.4,1317696.4,3325,0,0,0,L,1122011218,1,125.85,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182417,556167.00
06/10/2019 12:00,2,7.326,ACTIVE,218.26,362.19,59.990,1560182404,"201051344000594","174011545737251",28.13,40.80,0,329.73,410.88,208.4,199.3,0.950,1328978.8,1328978.8,3324,0,0,0,L,1122011218,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182418,556168.00
06/10/2019 12:00,2,7.324,ACTIVE,220.74,367.30,60.022,1560182404,"201051344000469","174011545737251",28.77,27.30,0,334.54,420.20,213.3,204.0,0.994,1309041.8,1309041.8,3322,0,0,0,L,1122011218,1,124.49,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182419,556169.00
06/10/2019 12:00,2,7.463,ACTIVE,219.16,361.89,59.996,1560182404,"201051344000585","174011545737251",28.55,34.50,0,331.23,412.38,215.7,206.3,1.003,1331874.1,1331874.1,3319,0,0,0,L,1122011218,1,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182420,556170.00
06/10/2019 12:00,2,7.219,ACTIVE,220.97,364.89,60.001,1560182404,"201051344000853","174011545737251",28.90,33.00,0,335.74,416.59,211.2,202.0,0.959,1332172.4,1332172.4,3320,0,0,0,L,1122011218,1,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182421,556171.00
06/10/2019 12:00,2,7.328,ACTIVE,217.58,360.38,59.985,1560182404,"201051344001145","174011545737251",28.33,33.50,0,330.03,406.67,210.1,200.9,0.968,1332488.7,1332488.7,3327,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182422,556172.00
06/10/2019 12:00,2,7.357,ACTIVE,218.48,361.89,59.996,1560182404,"201051344000438","174011545737251",28.21,39.50,0,330.33,410.28,210.1,200.9,0.959,1325882.4,1325882.4,3318,0,0,0,L,1122011218,1,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182423,556173.00
06/10/2019 12:00,2,7.496,ACTIVE,218.48,361.29,59.975,1560182404,"201051344001135","174011545737251",27.89,34.00,0,329.43,411.48,211.6,202.3,0.955,1312876.3,1312876.3,3318,0,0,0,L,1122011218,1,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182424,556174.00
06/10/2019 12:00,2,7.193,ACTIVE,220.52,364.59,60.028,1560182404,"201051344000983","174011545737251",28.78,30.50,0,336.04,412.98,209.6,200.3,0.968,1330139.2,1330139.2,3318,0,0,0,L,1122011218,1,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182425,556175.00
06/10/2019 12:00,2,7.580,ACTIVE,218.93,363.69,59.985,1560182404,"201051344001203","174011545737251",28.07,37.50,0,332.13,412.68,215.4,206.0,1.008,1320728.2,1320728.2,3321,0,0,0,L,1122011218,1,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182426,556176.00
06/10/2019 12:00,2,7.375,ACTIVE,217.35,360.08,59.975,1560182404,"201051344001230","174011545737251",28.53,36.00,0,329.73,408.18,212.8,203.5,0.999,1316187.1,1316187.1,3335,0,0,0,L,1122011218,1,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182427,556177.00
06/10/2019 12:00,2,7.367,ACTIVE,217.35,360.38,59.990,1560182404,"201051344000646","174011545737251",28.27,38.80,0,328.82,406.37,210.8,201.6,0.977,1310012.7,1310012.7,3328,0,0,0,L,1122011218,1,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182428,556178.00
06/10/2019 12:00,2,7.244,ACTIVE,219.39,361.29,59.985,1560182404,"201051344000867","174011545737251",28.59,41.30,0,337.24,409.98,209.8,200.6,0.924,1307326.5,1307326.5,3319,0,0,0,L,1122011218,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182428,556179.00
06/10/2019 12:00,2,7.393,ACTIVE,219.39,363.99,59.990,1560182404,"201051344000633","174011545737251",27.73,35.60,0,332.73,415.09,207.5,198.4,0.968,1304565.8,1304565.8,3327,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182430,556180.00
06/10/2019 12:00,2,7.416,ACTIVE,217.58,360.99,59.990,1560182404,"201051344000955","174011545737251",28.21,36.50,0,329.43,406.97,211.8,202.5,0.994,1330474.4,1330474.4,3323,0,0,0,L,1122011218,1,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182431,556181.00
06/10/2019 12:00,2,7.121,ACTIVE,219.84,363.39,60.001,1560182404,"201051344000648","174011545737251",28.57,30.30,0,336.64,417.19,206.1,197.0,0.972,1319117.6,1319117.6,3316,0,0,0,L,1122011218,1,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182432,556182.00
06/10/2019 12:00,2,7.258,ACTIVE,220.29,361.59,60.006,1560182404,"201051344000645","174011545737251",28.53,29.50,0,336.04,412.38,209.6,200.4,0.941,1324403.4,1324403.4,3319,0,0,0,L,1122011218,1,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182432,556183.00
06/10/2019 12:00,2,7.219,ACTIVE,220.29,367.30,60.001,1560182404,"201051344000569","174011545737251",28.82,30.30,0,335.74,412.98,210.8,201.5,0.972,1340974.8,1340974.8,3323,0,0,0,L,1122011218,1,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182433,556184.00
06/10/2019 12:00,2,7.227,ACTIVE,220.29,370.00,60.006,1560182404,"179051228000119","174011545737251",29.20,34.00,0,338.14,426.51,213.5,204.2,1.016,127570.1,127570.1,3344,0,0,0,L,46974696,1,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560182434,556185.00
06/10/2019 12:15,2,7.525,ACTIVE,221.19,366.40,59.985,1560183304,"201051344000579","174011545737251",28.27,34.00,0,335.74,412.68,215.4,206.0,1.003,1341572.9,1341572.9,3320,0,0,0,L,1122011218,1,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183305,556186.00
06/10/2019 12:15,2,7.752,ACTIVE,219.39,363.99,59.996,1560183304,"201051344001025","174011545737251",28.39,40.40,0,329.73,414.19,222.8,213.1,0.990,1325168.8,1325168.8,3319,0,0,0,L,1122011218,1,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183306,556187.00
06/10/2019 12:15,2,7.584,ACTIVE,219.39,365.80,59.964,1560183304,"201051344001093","174011545737251",28.80,34.30,0,330.33,415.99,221.1,211.5,0.999,1308076.3,1308076.3,3323,0,0,0,L,1122011218,1,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183307,556188.00
06/10/2019 12:15,2,7.324,ACTIVE,221.19,366.10,59.980,1560183304,"201051344000458","174011545737251",28.78,32.00,0,335.44,412.68,213.2,203.9,0.990,1323519.0,1323519.0,3321,0,0,0,L,1122011218,1,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183308,556189.00
06/10/2019 12:15,2,7.695,ACTIVE,218.03,361.29,60.001,1560183304,"201051344000890","174011545737251",27.89,39.80,0,329.13,409.68,217.2,207.7,0.986,1323080.4,1323080.4,3324,0,0,0,L,1122011218,1,125.40,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183309,556190.00
06/10/2019 12:15,2,7.627,ACTIVE,220.97,360.38,59.975,1560183304,"201051344000988","174011545737251",18.45,28.00,0,337.24,391.04,142.4,135.5,0.658,1013730.0,1013730.0,3320,0,0,0,L,1122011218,1,124.94,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183310,556191.00
06/10/2019 12:15,2,7.477,ACTIVE,219.61,363.09,60.012,1560183304,"201051344000582","174011545737251",28.61,32.80,0,330.33,415.39,216.5,207.1,0.994,1301091.5,1301091.5,3318,0,0,0,L,1122011218,1,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183311,556192.00
06/10/2019 12:15,2,7.561,ACTIVE,219.39,363.99,59.985,1560183304,"201051344000868","174011545737251",28.63,29.30,0,336.04,415.69,219.3,209.7,0.994,1309362.8,1309362.8,3322,0,0,0,L,1122011218,1,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183312,556193.00
06/10/2019 12:15,2,7.377,ACTIVE,220.97,367.90,59.980,1560183304,"201051344000576","174011545737251",28.94,29.30,0,334.84,413.89,216.1,206.7,0.994,1326629.3,1326629.3,3324,0,0,0,L,1122011218,1,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183313,556194.00
06/10/2019 12:15,2,7.479,ACTIVE,221.19,366.40,60.012,1560183304,"201051344001158","174011545737251",28.35,31.50,0,334.24,412.98,214.8,205.4,0.990,1303590.2,1303590.2,3318,0,0,0,L,1122011218,1,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183313,556195.00
06/10/2019 12:15,2,7.656,ACTIVE,219.39,364.89,59.985,1560183304,"201051344000917","174011545737251",28.17,35.20,0,329.73,414.19,218.4,208.9,1.025,1317788.4,1317788.4,3324,0,0,0,L,1122011218,1,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183314,556196.00
06/10/2019 12:15,2,7.514,ACTIVE,218.26,354.07,59.975,1560183304,"201051344000417","174011545737251",18.37,39.00,0,332.73,389.54,139.8,133.0,0.645,1049900.3,1049900.3,3331,0,0,0,L,1122011218,1,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183315,556197.00
06/10/2019 12:15,2,7.594,ACTIVE,217.80,362.19,59.975,1560183304,"201051344000685","174011545737251",28.05,35.40,0,329.73,408.18,215.6,206.2,1.030,1324172.0,1324172.0,3324,0,0,0,L,1122011218,1,125.62,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183316,556198.00
