ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 12:15,2,7.752,ACTIVE,219.61,365.49,59.969,1560183304,"201051344000651","174011545737251",27.99,35.80,0,336.64,414.49,219.6,210.0,0.977,1317747.8,1317747.8,3326,0,0,0,L,1122011218,1,126.30,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183317,556199.00
06/10/2019 12:15,2,7.340,ACTIVE,218.93,362.19,59.985,1560183304,"201051344000594","174011545737251",28.80,40.60,0,331.53,413.29,214.0,204.6,0.977,1329029.2,1329029.2,3325,0,0,0,L,1122011218,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183318,556200.00
06/10/2019 12:15,2,7.469,ACTIVE,221.19,367.90,60.006,1560183304,"201051344000469","174011545737251",28.98,28.00,0,334.54,414.79,219.1,209.6,1.021,1309093.3,1309093.3,3323,0,0,0,L,1122011218,1,124.94,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183319,556201.00
06/10/2019 12:15,2,7.699,ACTIVE,219.61,362.79,59.980,1560183304,"201051344000585","174011545737251",28.53,34.30,0,330.93,415.09,222.4,212.7,1.039,1331926.3,1331926.3,3320,0,0,0,L,1122011218,1,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183320,556202.00
06/10/2019 12:15,2,7.465,ACTIVE,221.64,368.80,60.001,1560183304,"201051344000853","174011545737251",28.78,32.80,0,336.04,413.29,217.5,208.0,0.990,1332223.5,1332223.5,3321,0,0,0,L,1122011218,1,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183321,556203.00
06/10/2019 12:15,2,7.668,ACTIVE,218.03,362.19,59.938,1560183304,"201051344001145","174011545737251",27.93,33.30,0,326.42,413.59,216.8,207.4,0.994,1332539.5,1332539.5,3328,0,0,0,L,1122011218,1,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183322,556204.00
06/10/2019 12:15,2,7.531,ACTIVE,218.93,363.09,59.980,1560183304,"201051344000438","174011545737251",28.39,38.60,0,328.52,413.59,216.5,207.1,0.990,1325933.2,1325933.2,3319,0,0,0,L,1122011218,1,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183323,556205.00
06/10/2019 12:15,2,7.611,ACTIVE,219.16,361.59,60.001,1560183304,"201051344001135","174011545737251",28.35,34.80,0,329.73,414.79,218.5,209.0,0.959,1312927.5,1312927.5,3319,0,0,0,L,1122011218,1,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183324,556206.00
06/10/2019 12:15,2,7.348,ACTIVE,221.19,367.30,59.985,1560183304,"201051344000983","174011545737251",29.02,30.30,0,334.54,413.89,216.0,206.5,1.003,1330189.9,1330189.9,3319,0,0,0,L,1122011218,1,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183325,556207.00
06/10/2019 12:15,2,7.629,ACTIVE,219.39,360.99,59.980,1560183304,"201051344001203","174011545737251",28.80,37.00,0,331.53,415.69,222.4,212.8,1.016,1320780.4,1320780.4,3322,0,0,0,L,1122011218,1,126.07,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183325,556208.00
06/10/2019 12:15,2,7.643,ACTIVE,217.80,361.29,60.001,1560183304,"201051344001230","174011545737251",28.35,36.50,0,326.42,410.58,219.2,209.6,1.030,1316238.5,1316238.5,3336,0,0,0,L,1122011218,1,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183326,556209.00
06/10/2019 12:15,2,7.551,ACTIVE,218.03,362.49,59.980,1560183304,"201051344000646","174011545737251",28.45,38.20,0,328.22,413.89,217.5,208.0,1.003,1310063.7,1310063.7,3329,0,0,0,L,1122011218,1,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183327,556210.00
06/10/2019 12:15,2,7.525,ACTIVE,219.84,362.49,59.985,1560183304,"201051344000867","174011545737251",28.41,38.20,0,330.63,418.70,216.4,206.9,0.990,1307377.4,1307377.4,3320,0,0,0,L,1122011218,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183328,556211.00
06/10/2019 12:15,2,7.436,ACTIVE,219.84,367.30,59.980,1560183304,"201051344000633","174011545737251",28.51,35.80,0,331.83,413.89,214.6,205.2,0.999,1304616.1,1304616.1,3328,0,0,0,L,1122011218,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183329,556212.00
06/10/2019 12:15,2,7.582,ACTIVE,218.26,361.89,59.980,1560183304,"201051344000955","174011545737251",28.39,36.50,0,329.73,408.78,217.8,208.2,1.021,1330525.5,1330525.5,3324,0,0,0,L,1122011218,1,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183330,556213.00
06/10/2019 12:15,2,7.350,ACTIVE,220.52,365.19,59.980,1560183304,"201051344000648","174011545737251",28.55,30.50,0,336.04,413.59,212.3,203.0,0.986,1319167.4,1319167.4,3317,0,0,0,L,1122011218,1,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183331,556214.00
06/10/2019 12:15,2,7.529,ACTIVE,220.74,367.30,59.985,1560183304,"201051344000645","174011545737251",28.39,30.00,0,335.74,412.98,216.5,207.0,0.972,1324454.1,1324454.1,3320,0,0,0,L,1122011218,1,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183332,556215.00
06/10/2019 12:15,2,7.477,ACTIVE,220.74,366.70,59.996,1560183304,"201051344000569","174011545737251",28.69,30.30,0,334.84,414.49,217.1,207.6,0.986,1341025.8,1341025.8,3324,0,0,0,L,1122011218,1,124.72,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183333,556216.00
06/10/2019 12:15,2,7.465,ACTIVE,220.74,372.11,59.985,1560183304,"179051228000119","174011545737251",29.16,34.50,0,341.15,419.60,220.4,210.8,1.047,127621.8,127621.8,3345,0,0,0,L,46974696,1,124.94,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560183334,556217.00
06/10/2019 12:30,2,7.582,ACTIVE,221.19,367.30,59.996,1560184206,"201051344000579","174011545737251",28.15,34.80,0,335.14,418.09,216.1,206.6,1.003,1341624.3,1341624.3,3321,0,0,0,L,1122011218,1,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184207,556218.00
06/10/2019 12:30,2,7.865,ACTIVE,218.93,365.19,60.022,1560184206,"201051344001025","174011545737251",28.01,40.80,0,336.04,415.69,223.0,213.3,0.981,1325221.9,1325221.9,3320,0,0,0,L,1122011218,1,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184208,556219.00
06/10/2019 12:30,2,7.682,ACTIVE,219.16,363.09,60.012,1560184206,"201051344001093","174011545737251",28.47,35.20,0,334.54,415.99,221.5,211.8,1.021,1308129.1,1308129.1,3324,0,0,0,L,1122011218,1,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184209,556220.00
06/10/2019 12:30,2,7.461,ALERT,220.97,365.49,60.006,1560184206,"201051344000458","174011545737251",28.45,32.60,0,304.78,416.89,214.9,205.5,0.990,1323569.9,1323569.9,3322,0,0,0,L,1122011218,1,125.17,125.85,0002,28,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184211,556221.00
06/10/2019 12:30,2,7.791,ACTIVE,217.80,363.39,59.980,1560184206,"201051344000890","174011545737251",27.57,40.60,0,330.03,414.49,217.5,208.0,1.003,1323132.3,1323132.3,3325,0,0,0,L,1122011218,1,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184212,556222.00
06/10/2019 12:30,2,7.721,ACTIVE,220.97,361.59,60.001,1560184206,"201051344000988","174011545737251",18.21,28.50,0,337.54,395.85,142.5,135.6,0.658,1013763.8,1013763.8,3321,0,0,0,L,1122011218,1,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184213,556223.00
06/10/2019 12:30,2,7.639,ACTIVE,219.39,367.00,60.001,1560184206,"201051344000582","174011545737251",28.07,34.00,0,335.14,415.99,217.1,207.6,1.003,1301143.2,1301143.2,3319,0,0,0,L,1122011218,1,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184214,556224.00
06/10/2019 12:30,2,7.623,ACTIVE,219.61,365.19,60.006,1560184206,"201051344000868","174011545737251",28.47,29.50,0,335.14,415.09,219.7,210.1,1.003,1309415.3,1309415.3,3323,0,0,0,L,1122011218,1,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184215,556225.00
06/10/2019 12:30,2,7.584,ACTIVE,220.97,368.50,59.975,1560184206,"201051344000576","174011545737251",28.21,30.50,0,334.54,418.39,216.6,207.1,0.994,1326681.0,1326681.0,3325,0,0,0,L,1122011218,1,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184215,556226.00
06/10/2019 12:30,2,7.631,ACTIVE,221.19,366.70,59.996,1560184206,"201051344001158","174011545737251",27.81,31.80,0,335.14,417.79,214.9,205.5,0.981,1303641.5,1303641.5,3319,0,0,0,L,1122011218,1,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184216,556227.00
06/10/2019 12:30,2,7.635,ACTIVE,219.16,363.69,59.975,1560184206,"201051344000917","174011545737251",28.31,35.40,0,332.13,417.79,218.6,209.1,1.025,1317840.5,1317840.5,3325,0,0,0,L,1122011218,1,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184217,556228.00
06/10/2019 12:30,2,7.656,ACTIVE,218.03,355.28,60.038,1560184206,"201051344000417","174011545737251",18.05,39.80,0,333.03,390.14,140.1,133.3,0.645,1049933.6,1049933.6,3332,0,0,0,L,1122011218,1,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184218,556229.00
06/10/2019 12:30,2,7.705,ACTIVE,217.58,363.39,59.969,1560184206,"201051344000685","174011545737251",27.67,36.00,0,330.33,413.29,215.9,206.4,1.034,1324223.6,1324223.6,3325,0,0,0,L,1122011218,1,125.40,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184219,556230.00
06/10/2019 12:30,2,7.863,ACTIVE,219.39,364.89,60.006,1560184206,"201051344000651","174011545737251",27.59,36.80,0,334.84,414.79,219.7,210.1,0.963,1317800.4,1317800.4,3327,0,0,0,L,1122011218,1,126.07,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184220,556231.00
06/10/2019 12:30,2,7.602,ACTIVE,218.93,362.79,60.012,1560184206,"201051344000594","174011545737251",28.03,41.30,0,334.54,414.19,215.5,206.1,0.972,1329080.6,1329080.6,3326,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184221,556232.00
06/10/2019 12:30,2,7.574,ACTIVE,221.19,367.60,60.001,1560184206,"201051344000469","174011545737251",28.71,28.50,0,335.14,419.60,220.3,210.7,1.025,1309145.8,1309145.8,3324,0,0,0,L,1122011218,1,124.72,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184222,556233.00
06/10/2019 12:30,2,7.730,ACTIVE,219.39,367.30,60.022,1560184206,"201051344000585","174011545737251",28.47,35.00,0,335.44,415.69,223.0,213.3,1.043,1331979.5,1331979.5,3321,0,0,0,L,1122011218,1,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184223,556234.00
06/10/2019 12:30,2,7.598,ACTIVE,221.42,367.30,59.990,1560184206,"201051344000853","174011545737251",28.37,33.00,0,336.34,419.00,218.3,208.8,0.994,1332275.7,1332275.7,3322,0,0,0,L,1122011218,1,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184224,556235.00
06/10/2019 12:30,2,7.621,ACTIVE,217.80,362.79,60.001,1560184206,"201051344001145","174011545737251",28.19,34.50,0,330.63,414.79,217.4,207.9,0.999,1332591.4,1332591.4,3329,0,0,0,L,1122011218,1,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184225,556236.00
06/10/2019 12:30,2,7.648,ACTIVE,218.71,365.49,59.985,1560184206,"201051344000438","174011545737251",27.97,39.00,0,335.44,414.79,216.7,207.2,0.999,1325984.9,1325984.9,3320,0,0,0,L,1122011218,1,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184226,556237.00
06/10/2019 12:30,2,7.676,ACTIVE,218.93,364.29,59.996,1560184206,"201051344001135","174011545737251",28.13,35.40,0,334.84,415.09,218.7,209.1,0.990,1312979.7,1312979.7,3320,0,0,0,L,1122011218,1,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184227,556238.00
06/10/2019 12:30,2,7.477,ALERT,221.19,365.80,60.001,1560184206,"201051344000983","174011545737251",28.65,30.50,0,306.28,417.79,216.9,207.4,0.999,1330241.5,1330241.5,3320,0,0,0,L,1122011218,1,125.40,125.62,0002,27,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184228,556239.00
06/10/2019 12:30,2,7.785,ACTIVE,219.39,363.09,60.001,1560184206,"201051344001203","174011545737251",28.25,38.00,0,333.33,418.39,222.7,213.0,1.021,1320833.6,1320833.6,3323,0,0,0,L,1122011218,1,126.07,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184229,556240.00
06/10/2019 12:30,2,7.744,ACTIVE,217.35,362.19,60.006,1560184206,"201051344001230","174011545737251",27.97,37.30,0,329.43,414.49,219.3,209.8,1.025,1316291.0,1316291.0,3337,0,0,0,L,1122011218,1,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184230,556241.00
06/10/2019 12:30,2,7.689,ACTIVE,218.03,362.79,59.990,1560184206,"201051344000646","174011545737251",27.99,40.40,0,329.73,414.79,217.9,208.4,0.990,1310115.8,1310115.8,3330,0,0,0,L,1122011218,1,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184231,556242.00
06/10/2019 12:30,2,7.506,ACTIVE,220.06,363.99,60.006,1560184206,"201051344000867","174011545737251",28.57,35.80,0,335.44,414.19,217.0,207.5,0.986,1307429.2,1307429.2,3321,0,0,0,L,1122011218,1,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184232,556243.00
06/10/2019 12:30,2,7.557,ACTIVE,220.06,365.80,59.990,1560184206,"201051344000633","174011545737251",28.13,36.30,0,334.24,412.98,215.1,205.7,1.008,1304667.5,1304667.5,3329,0,0,0,L,1122011218,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184233,556244.00
06/10/2019 12:30,2,7.381,ACTIVE,218.26,363.09,60.006,1560184206,"201051344000955","174011545737251",28.88,37.50,0,330.33,414.49,215.9,206.5,1.003,1330577.6,1330577.6,3325,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184234,556245.00
06/10/2019 12:30,2,7.367,ALERT,220.52,365.49,60.017,1560184206,"201051344000648","174011545737251",28.57,30.50,0,304.48,415.69,212.9,203.6,0.981,1319218.1,1319218.1,3318,0,0,0,L,1122011218,1,124.49,125.85,0002,27,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184236,556246.00
06/10/2019 12:30,2,7.648,ALERT,221.19,367.60,59.996,1560184206,"201051344000645","174011545737251",27.97,31.30,0,296.66,417.79,216.7,207.3,0.972,1324505.8,1324505.8,3321,0,0,0,L,1122011218,1,125.40,125.85,0002,26,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184238,556247.00
06/10/2019 12:30,2,7.518,ACTIVE,221.19,367.60,59.985,1560184206,"201051344000569","174011545737251",28.65,31.50,0,333.93,417.79,218.0,208.5,1.003,1341078.0,1341078.0,3325,0,0,0,L,1122011218,1,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184239,556248.00
06/10/2019 12:30,2,7.520,ACTIVE,220.97,373.01,60.001,1560184206,"179051228000119","174011545737251",29.00,34.50,0,341.15,419.90,220.9,211.3,1.047,127674.6,127674.6,3346,0,0,0,L,46974696,1,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560184240,556249.00
06/10/2019 12:45,2,7.797,ALERT,221.64,369.40,60.017,1560185104,"201051344000579","174011545737251",27.65,35.60,0,308.99,419.00,218.5,209.0,1.030,1341675.9,1341675.9,3322,0,0,0,L,1122011218,1,125.40,125.62,0002,29,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185106,556250.00
06/10/2019 12:45,2,7.959,ACTIVE,219.16,363.99,60.017,1560185104,"201051344001025","174011545737251",28.13,40.40,0,335.14,416.89,226.6,216.8,1.016,1325275.5,1325275.5,3321,0,0,0,L,1122011218,1,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185107,556251.00
06/10/2019 12:45,2,7.871,ACTIVE,219.61,365.49,60.022,1560185104,"201051344001093","174011545737251",28.11,35.40,0,333.93,416.59,224.1,214.3,1.052,1308182.3,1308182.3,3325,0,0,0,L,1122011218,1,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185108,556252.00
06/10/2019 12:45,2,7.650,ACTIVE,221.42,367.60,59.990,1560185104,"201051344000458","174011545737251",28.13,33.80,0,335.14,418.09,217.8,208.3,0.999,1323621.5,1323621.5,3324,0,0,0,L,1122011218,1,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185109,556253.00
06/10/2019 12:45,2,7.783,ACTIVE,218.03,361.59,60.006,1560185104,"201051344000890","174011545737251",27.99,40.60,0,331.53,415.09,220.5,210.9,1.016,1323184.5,1323184.5,3326,0,0,0,L,1122011218,1,125.40,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185110,556254.00
06/10/2019 12:45,2,7.859,ACTIVE,221.42,361.59,60.028,1560185104,"201051344000988","174011545737251",18.13,29.00,0,339.95,396.45,144.3,137.3,0.667,1013797.9,1013797.9,3322,0,0,0,L,1122011218,1,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185111,556255.00
06/10/2019 12:45,2,7.826,ACTIVE,219.61,367.30,60.012,1560185104,"201051344000582","174011545737251",27.77,34.00,0,333.93,416.59,220.2,210.6,1.012,1301195.3,1301195.3,3320,0,0,0,L,1122011218,1,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185112,556256.00
06/10/2019 12:45,2,7.732,ACTIVE,219.84,366.70,59.985,1560185104,"201051344000868","174011545737251",28.41,29.50,0,334.54,416.59,222.3,212.6,0.994,1309468.0,1309468.0,3324,0,0,0,L,1122011218,1,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185113,556257.00
06/10/2019 12:45,2,7.611,ACTIVE,221.19,369.10,60.017,1560185104,"201051344000576","174011545737251",28.49,30.30,0,334.84,419.30,219.5,210.0,1.008,1326733.0,1326733.0,3326,0,0,0,L,1122011218,1,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185114,556258.00
06/10/2019 12:45,2,7.723,ACTIVE,221.64,367.60,60.033,1560185104,"201051344001158","174011545737251",27.85,32.20,0,335.14,418.70,217.7,208.2,0.986,1303693.2,1303693.2,3320,0,0,0,L,1122011218,1,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185114,556259.00
06/10/2019 12:45,2,7.725,ACTIVE,219.39,364.29,60.006,1560185104,"201051344000917","174011545737251",28.33,35.20,0,334.24,416.89,221.4,211.8,1.043,1317893.0,1317893.0,3326,0,0,0,L,1122011218,1,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185115,556260.00
06/10/2019 12:45,2,7.705,ACTIVE,218.48,356.48,60.012,1560185104,"201051344000417","174011545737251",18.19,39.80,0,337.24,391.34,141.9,135.0,0.658,1049967.0,1049967.0,3333,0,0,0,L,1122011218,1,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185116,556261.00
06/10/2019 12:45,2,7.881,ACTIVE,217.58,363.39,59.980,1560185104,"201051344000685","174011545737251",27.41,36.30,0,336.94,414.19,218.7,209.2,1.043,1324275.4,1324275.4,3326,0,0,0,L,1122011218,1,125.62,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185117,556262.00
06/10/2019 12:45,2,7.799,ACTIVE,219.61,367.30,60.043,1560185104,"201051344000651","174011545737251",28.25,36.50,0,334.84,415.69,223.2,213.5,1.016,1317853.2,1317853.2,3328,0,0,0,L,1122011218,1,126.30,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185118,556263.00
06/10/2019 12:45,2,7.770,ACTIVE,219.16,366.70,60.022,1560185104,"201051344000594","174011545737251",27.73,42.30,0,334.84,415.39,218.1,208.6,0.994,1329132.2,1329132.2,3327,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185119,556264.00
06/10/2019 12:45,2,7.711,ACTIVE,221.64,368.50,60.006,1560185104,"201051344000469","174011545737251",28.53,29.00,0,335.74,420.50,222.7,213.0,1.039,1309198.7,1309198.7,3325,0,0,0,L,1122011218,1,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185120,556265.00
06/10/2019 12:45,2,7.912,ACTIVE,219.61,365.80,59.985,1560185104,"201051344000585","174011545737251",28.31,35.40,0,334.54,416.59,226.8,216.9,1.052,1332033.1,1332033.1,3322,0,0,0,L,1122011218,1,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185121,556266.00
06/10/2019 12:45,2,7.646,ACTIVE,221.87,370.00,60.033,1560185104,"201051344000853","174011545737251",28.59,33.80,0,339.04,419.90,221.3,211.7,1.003,1332328.2,1332328.2,3323,0,0,0,L,1122011218,1,126.07,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185122,556267.00
06/10/2019 12:45,2,7.816,ACTIVE,218.03,363.69,60.006,1560185104,"201051344001145","174011545737251",27.91,34.50,0,335.74,415.39,220.8,211.2,1.012,1332643.8,1332643.8,3330,0,0,0,L,1122011218,1,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185123,556268.00
06/10/2019 12:45,2,7.801,ACTIVE,218.71,364.89,59.980,1560185104,"201051344000438","174011545737251",27.85,39.80,0,333.03,416.29,220.0,210.4,1.012,1326037.0,1326037.0,3321,0,0,0,L,1122011218,1,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185124,556269.00
06/10/2019 12:45,2,7.758,ACTIVE,219.16,363.69,60.022,1560185104,"201051344001135","174011545737251",28.25,36.00,0,332.13,416.59,221.7,212.0,0.999,1313032.3,1313032.3,3321,0,0,0,L,1122011218,1,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185125,556270.00
06/10/2019 12:45,2,7.604,ACTIVE,221.19,367.30,60.028,1560185104,"201051344000983","174011545737251",28.51,31.30,0,335.14,419.00,219.5,210.0,1.016,1330293.6,1330293.6,3322,0,0,0,L,1122011218,1,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185126,556271.00
06/10/2019 12:45,2,7.844,ACTIVE,219.39,363.99,60.054,1560185104,"201051344001203","174011545737251",28.43,39.00,0,335.74,416.89,225.8,216.0,1.052,1320887.2,1320887.2,3324,0,0,0,L,1122011218,1,126.07,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185127,556272.00
06/10/2019 12:45,2,7.793,ACTIVE,217.58,361.89,60.028,1560185104,"201051344001230","174011545737251",28.19,37.30,0,330.03,415.69,222.4,212.7,1.039,1316343.7,1316343.7,3338,0,0,0,L,1122011218,1,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185128,556273.00
06/10/2019 12:45,2,7.879,ACTIVE,217.80,363.99,60.028,1560185104,"201051344000646","174011545737251",27.69,41.80,0,332.13,415.69,221.0,211.4,1.008,1310168.1,1310168.1,3331,0,0,0,L,1122011218,1,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185129,556274.00
06/10/2019 12:45,2,7.701,ACTIVE,220.06,363.99,60.033,1560185104,"201051344000867","174011545737251",28.19,35.20,0,334.24,414.19,219.8,210.2,0.994,1307481.2,1307481.2,3322,0,0,0,L,1122011218,1,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185130,556275.00
06/10/2019 12:45,2,7.631,ACTIVE,220.06,367.60,60.022,1560185104,"201051344000633","174011545737251",28.19,36.80,0,332.73,415.69,217.8,208.3,1.016,1304719.1,1304719.1,3330,0,0,0,L,1122011218,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185131,556276.00
06/10/2019 12:45,2,7.840,ACTIVE,218.03,363.69,60.038,1560185104,"201051344000955","174011545737251",27.87,38.20,0,333.33,415.39,221.2,211.6,1.043,1330629.9,1330629.9,3326,0,0,0,L,1122011218,1,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185131,556277.00
06/10/2019 12:45,2,7.439,ACTIVE,220.74,364.89,60.028,1560185104,"201051344000648","174011545737251",28.61,31.50,0,335.44,417.19,215.4,206.0,0.994,1319269.3,1319269.3,3320,0,0,0,L,1122011218,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185132,556278.00
06/10/2019 12:45,2,7.668,ACTIVE,220.97,369.40,60.022,1560185104,"201051344000645","174011545737251",28.23,31.30,0,335.44,418.09,219.1,209.6,0.986,1324557.7,1324557.7,3323,0,0,0,L,1122011218,1,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185133,556279.00
06/10/2019 12:45,2,7.641,ACTIVE,221.19,369.10,60.028,1560185104,"201051344000569","174011545737251",28.51,31.00,0,334.84,419.00,220.6,211.0,1.025,1341130.2,1341130.2,3326,0,0,0,L,1122011218,1,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185134,556280.00
06/10/2019 12:45,2,7.672,ACTIVE,220.97,375.71,60.022,1560185104,"179051228000119","174011545737251",28.77,35.20,0,340.25,421.40,223.3,213.6,1.061,127727.4,127727.4,3347,0,0,0,L,46974696,1,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560185136,556281.00
06/10/2019 13:00,2,7.816,ACTIVE,220.74,364.89,60.017,1560186004,"201051344000579","174011545737251",27.77,36.00,0,336.04,419.00,219.8,210.3,1.025,1341728.3,1341728.3,3324,0,0,0,L,1122011218,1,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186006,556282.00
06/10/2019 13:00,2,8.029,ACTIVE,217.80,361.89,59.980,1560186004,"201051344001025","174011545737251",27.93,41.50,0,332.43,417.19,227.0,217.2,1.016,1325329.7,1325329.7,3322,0,0,0,L,1122011218,1,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186006,556283.00
06/10/2019 13:00,2,7.832,ACTIVE,218.03,364.89,60.059,1560186004,"201051344001093","174011545737251",28.35,35.60,0,334.84,416.89,224.8,215.0,1.030,1308236.0,1308236.0,3326,0,0,0,L,1122011218,1,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186007,556284.00
06/10/2019 13:00,2,7.682,ACTIVE,220.74,367.30,60.017,1560186004,"201051344000458","174011545737251",28.07,34.80,0,336.04,418.39,218.3,208.8,1.003,1323673.5,1323673.5,3325,0,0,0,L,1122011218,1,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186008,556285.00
06/10/2019 13:00,2,7.992,ACTIVE,216.45,359.78,60.028,1560186004,"201051344000890","174011545737251",27.31,41.50,0,329.73,415.09,221.0,211.4,1.021,1323237.2,1323237.2,3327,0,0,0,L,1122011218,1,124.72,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186009,556286.00
06/10/2019 13:00,2,7.883,ACTIVE,220.74,360.99,60.017,1560186004,"201051344000988","174011545737251",18.17,29.80,0,338.14,396.15,145.2,138.2,0.667,1013832.3,1013832.3,3323,0,0,0,L,1122011218,1,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186010,556287.00
06/10/2019 13:00,2,7.824,ACTIVE,217.80,363.09,60.006,1560186004,"201051344000582","174011545737251",27.91,35.20,0,335.74,417.49,220.9,211.3,1.021,1301248.1,1301248.1,3321,0,0,0,L,1122011218,1,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186011,556288.00
06/10/2019 13:00,2,7.801,ACTIVE,219.39,365.19,60.043,1560186004,"201051344000868","174011545737251",28.31,30.50,0,334.84,416.29,223.5,213.8,1.008,1309521.2,1309521.2,3325,0,0,0,L,1122011218,1,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186012,556289.00
06/10/2019 13:00,2,7.666,ACTIVE,220.52,368.20,60.022,1560186004,"201051344000576","174011545737251",28.41,31.80,0,333.93,419.60,220.3,210.7,1.008,1326785.5,1326785.5,3327,0,0,0,L,1122011218,1,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186013,556290.00
06/10/2019 13:00,2,7.773,ACTIVE,220.74,366.40,60.033,1560186004,"201051344001158","174011545737251",27.81,34.30,0,335.14,419.00,219.0,209.4,0.994,1303745.3,1303745.3,3321,0,0,0,L,1122011218,1,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186014,556291.00
06/10/2019 13:00,2,7.812,ACTIVE,217.80,362.49,60.054,1560186004,"201051344000917","174011545737251",28.17,35.80,0,332.43,416.29,222.6,212.9,1.052,1317946.1,1317946.1,3327,0,0,0,L,1122011218,1,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186015,556292.00
06/10/2019 13:00,2,7.816,ACTIVE,216.67,354.37,60.028,1560186004,"201051344000417","174011545737251",17.99,40.80,0,332.73,390.74,142.3,135.5,0.663,1050000.8,1050000.8,3334,0,0,0,L,1122011218,1,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186016,556293.00
06/10/2019 13:00,2,7.961,ACTIVE,216.22,360.38,60.001,1560186004,"201051344000685","174011545737251",27.19,37.00,0,330.03,414.49,219.2,209.7,1.056,1324327.8,1324327.8,3327,0,0,0,L,1122011218,1,124.94,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186017,556294.00
06/10/2019 13:00,2,8.076,ACTIVE,218.26,365.19,59.985,1560186004,"201051344000651","174011545737251",27.39,38.20,0,334.84,415.99,224.2,214.4,1.021,1317906.7,1317906.7,3329,0,0,0,L,1122011218,1,125.62,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186018,556295.00
06/10/2019 13:00,2,7.773,ACTIVE,218.48,363.99,60.022,1560186004,"201051344000594","174011545737251",27.91,43.80,0,334.84,415.99,219.5,209.9,1.012,1329184.4,1329184.4,3328,0,0,0,L,1122011218,1,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186019,556296.00
06/10/2019 13:00,2,7.721,ACTIVE,220.74,368.20,60.059,1560186004,"201051344000469","174011545737251",28.67,29.30,0,335.14,420.80,224.2,214.4,1.052,1309252.1,1309252.1,3326,0,0,0,L,1122011218,1,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186020,556297.00
06/10/2019 13:00,2,7.957,ACTIVE,218.03,363.99,60.033,1560186004,"201051344000585","174011545737251",28.19,35.60,0,334.84,416.89,227.1,217.3,1.061,1332087.4,1332087.4,3323,0,0,0,L,1122011218,1,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186020,556298.00
06/10/2019 13:00,2,7.809,ACTIVE,220.97,368.50,60.033,1560186004,"201051344000853","174011545737251",28.17,35.00,0,337.84,420.20,222.8,213.1,1.012,1332381.2,1332381.2,3324,0,0,0,L,1122011218,1,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186021,556299.00
06/10/2019 13:00,2,7.826,ACTIVE,216.22,361.59,60.028,1560186004,"201051344001145","174011545737251",28.03,35.60,0,330.63,416.59,222.2,212.5,1.021,1332696.7,1332696.7,3331,0,0,0,L,1122011218,1,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186022,556300.00
06/10/2019 13:00,2,7.902,ACTIVE,217.13,363.09,60.043,1560186004,"201051344000438","174011545737251",27.53,39.50,0,330.93,415.99,220.4,210.8,1.016,1326089.7,1326089.7,3322,0,0,0,L,1122011218,1,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186023,556301.00
06/10/2019 13:00,2,7.932,ACTIVE,217.58,363.69,60.022,1560186004,"201051344001135","174011545737251",27.73,36.30,0,333.63,416.29,222.8,213.1,1.012,1313085.4,1313085.4,3322,0,0,0,L,1122011218,1,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186024,556302.00
06/10/2019 13:00,2,7.721,ACTIVE,220.74,367.30,60.033,1560186004,"201051344000983","174011545737251",28.31,32.40,0,333.63,418.09,221.3,211.7,1.025,1330346.2,1330346.2,3323,0,0,0,L,1122011218,1,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186025,556303.00
06/10/2019 13:00,2,7.912,ACTIVE,218.03,362.49,59.990,1560186004,"201051344001203","174011545737251",28.33,39.00,0,335.74,417.19,227.0,217.2,1.056,1320941.3,1320941.3,3325,0,0,0,L,1122011218,1,125.62,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186026,556304.00
06/10/2019 13:00,2,7.936,ACTIVE,216.22,362.19,60.028,1560186004,"201051344001230","174011545737251",27.79,38.80,0,329.13,415.39,223.2,213.5,1.078,1316396.9,1316396.9,3339,0,0,0,L,1122011218,1,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186027,556305.00
06/10/2019 13:00,2,7.990,ACTIVE,216.45,362.19,60.022,1560186004,"201051344000646","174011545737251",27.37,43.20,0,328.82,415.69,221.3,211.7,1.016,1310221.1,1310221.1,3332,0,0,0,L,1122011218,1,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186028,556306.00
06/10/2019 13:00,2,7.783,ACTIVE,219.39,366.70,60.012,1560186004,"201051344000867","174011545737251",28.07,34.30,0,335.44,415.09,221.2,211.6,1.012,1307533.8,1307533.8,3323,0,0,0,L,1122011218,1,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186029,556307.00
06/10/2019 13:00,2,7.717,ACTIVE,219.39,362.19,60.033,1560186004,"201051344000633","174011545737251",28.05,37.30,0,330.63,417.19,219.0,209.5,1.030,1304771.1,1304771.1,3331,0,0,0,L,1122011218,1,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186030,556308.00
06/10/2019 13:00,2,7.924,ACTIVE,216.67,360.38,60.043,1560186004,"201051344000955","174011545737251",27.63,40.40,0,330.03,414.79,221.7,212.1,1.052,1330682.9,1330682.9,3327,0,0,0,L,1122011218,1,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186031,556309.00
06/10/2019 13:00,2,7.604,ACTIVE,219.84,365.19,60.038,1560186004,"201051344000648","174011545737251",28.23,32.40,0,335.44,417.49,217.3,207.8,1.012,1319320.9,1319320.9,3321,0,0,0,L,1122011218,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186032,556310.00
06/10/2019 13:00,2,7.709,ACTIVE,220.29,367.00,60.043,1560186004,"201051344000645","174011545737251",28.29,32.20,0,335.74,418.09,220.8,211.1,0.968,1324610.2,1324610.2,3324,0,0,0,L,1122011218,1,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186033,556311.00
06/10/2019 13:00,2,7.689,ACTIVE,220.29,368.20,60.054,1560186004,"201051344000569","174011545737251",28.53,32.80,0,334.84,419.60,222.0,212.3,1.025,1341183.1,1341183.1,3327,0,0,0,L,1122011218,1,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186033,556312.00
06/10/2019 13:00,2,7.752,ACTIVE,220.29,374.21,60.070,1560186004,"179051228000119","174011545737251",28.63,36.50,0,340.85,421.10,224.7,215.0,1.061,127745.2,127745.2,3348,0,0,0,L,46974696,1,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186035,556313.00
06/10/2019 13:15,2,7.752,ACTIVE,220.97,365.80,59.996,1560186904,"201051344000579","174011545737251",28.19,35.60,0,335.14,419.60,221.2,211.6,1.030,1341781.3,1341781.3,3325,0,0,0,L,1122011218,1,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186905,556314.00
06/10/2019 13:15,2,8.074,ACTIVE,218.48,363.69,60.033,1560186904,"201051344001025","174011545737251",28.07,40.60,0,330.93,417.49,229.4,219.5,1.030,1325384.5,1325384.5,3323,0,0,0,L,1122011218,1,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186906,556315.00
06/10/2019 13:15,2,7.953,ACTIVE,218.48,365.19,59.996,1560186904,"201051344001093","174011545737251",28.13,35.40,0,336.04,418.09,226.4,216.6,1.030,1308290.2,1308290.2,3327,0,0,0,L,1122011218,1,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186907,556316.00
06/10/2019 13:15,2,7.652,ACTIVE,220.97,366.40,59.996,1560186904,"201051344000458","174011545737251",28.37,35.40,0,335.74,418.70,219.8,210.3,1.016,1323726.1,1323726.1,3326,0,0,0,L,1122011218,1,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186908,556317.00
06/10/2019 13:15,2,7.980,ACTIVE,217.13,363.09,59.980,1560186904,"201051344000890","174011545737251",27.59,41.00,0,327.62,414.19,222.9,213.2,1.025,1323290.6,1323290.6,3328,0,0,0,L,1122011218,1,124.94,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186909,556318.00
06/10/2019 13:15,2,7.922,ACTIVE,221.19,360.08,59.996,1560186904,"201051344000988","174011545737251",18.19,30.30,0,337.24,397.05,146.1,139.1,0.676,1013867.0,1013867.0,3324,0,0,0,L,1122011218,1,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186910,556319.00
06/10/2019 13:15,2,7.895,ACTIVE,218.71,366.10,60.038,1560186904,"201051344000582","174011545737251",27.89,34.80,0,332.13,417.79,223.0,213.3,1.025,1301301.3,1301301.3,3322,0,0,0,L,1122011218,1,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186911,556320.00
06/10/2019 13:15,2,7.762,ACTIVE,219.16,364.59,60.006,1560186904,"201051344000868","174011545737251",28.63,31.30,0,335.14,417.49,225.0,215.2,1.008,1309575.1,1309575.1,3326,0,0,0,L,1122011218,1,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186912,556321.00
06/10/2019 13:15,2,7.807,ACTIVE,220.97,368.20,60.012,1560186904,"201051344000576","174011545737251",28.07,32.00,0,334.24,421.10,221.9,212.3,1.021,1326838.6,1326838.6,3328,0,0,0,L,1122011218,1,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186913,556322.00
06/10/2019 13:15,2,7.822,ACTIVE,220.97,365.80,60.049,1560186904,"201051344001158","174011545737251",27.83,33.50,0,334.84,419.00,220.3,210.7,1.012,1303798.0,1303798.0,3322,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186914,556323.00
06/10/2019 13:15,2,7.938,ACTIVE,218.26,362.49,60.001,1560186904,"201051344000917","174011545737251",27.99,35.80,0,329.73,416.89,224.9,215.2,1.056,1317999.8,1317999.8,3328,0,0,0,L,1122011218,1,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186914,556324.00
06/10/2019 13:15,2,7.834,ACTIVE,217.35,354.97,60.043,1560186904,"201051344000417","174011545737251",18.13,40.20,0,332.13,387.44,143.9,137.0,0.663,1050034.9,1050034.9,3335,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186915,556325.00
06/10/2019 13:15,2,7.957,ACTIVE,216.90,363.39,60.006,1560186904,"201051344000685","174011545737251",27.59,37.00,0,329.43,413.89,222.3,212.6,1.061,1324380.6,1324380.6,3328,0,0,0,L,1122011218,1,125.17,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186916,556326.00
06/10/2019 13:15,2,8.057,ACTIVE,218.93,366.10,60.006,1560186904,"201051344000651","174011545737251",27.71,37.30,0,335.74,419.00,226.1,216.3,1.021,1317960.7,1317960.7,3330,0,0,0,L,1122011218,1,125.85,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186917,556327.00
06/10/2019 13:15,2,7.910,ACTIVE,218.71,364.59,60.001,1560186904,"201051344000594","174011545737251",27.55,42.80,0,335.44,416.29,220.8,211.2,1.016,1329237.2,1329237.2,3329,0,0,0,L,1122011218,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186918,556328.00
06/10/2019 13:15,2,7.789,ACTIVE,221.19,368.80,60.022,1560186904,"201051344000469","174011545737251",28.59,29.80,0,334.54,421.70,225.5,215.7,1.047,1309306.0,1309306.0,3327,0,0,0,L,1122011218,1,124.94,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186919,556329.00
06/10/2019 13:15,2,8.033,ACTIVE,218.71,365.49,60.049,1560186904,"201051344000585","174011545737251",28.27,36.00,0,336.04,418.09,229.9,220.0,1.069,1332142.3,1332142.3,3324,0,0,0,L,1122011218,1,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186920,556330.00
06/10/2019 13:15,2,7.715,ACTIVE,221.42,367.30,59.996,1560186904,"201051344000853","174011545737251",28.67,35.00,0,337.24,420.20,224.0,214.3,1.016,1332434.8,1332434.8,3325,0,0,0,L,1122011218,1,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186921,556331.00
06/10/2019 13:15,2,7.994,ACTIVE,217.35,361.29,59.996,1560186904,"201051344001145","174011545737251",27.67,35.80,0,327.92,415.99,224.1,214.3,1.030,1332750.2,1332750.2,3332,0,0,0,L,1122011218,1,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186922,556332.00
06/10/2019 13:15,2,7.820,ACTIVE,218.26,362.79,59.985,1560186904,"201051344000438","174011545737251",28.09,39.30,0,330.93,416.59,222.4,212.8,1.030,1326142.8,1326142.8,3323,0,0,0,L,1122011218,1,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186923,556333.00
06/10/2019 13:15,2,7.889,ACTIVE,218.48,361.89,60.022,1560186904,"201051344001135","174011545737251",28.19,38.40,0,330.93,417.49,225.3,215.5,1.008,1313139.3,1313139.3,3323,0,0,0,L,1122011218,1,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186924,556334.00
06/10/2019 13:15,2,7.691,ACTIVE,221.19,367.30,60.033,1560186904,"201051344000983","174011545737251",28.57,32.40,0,334.54,417.79,222.4,212.8,1.021,1330399.4,1330399.4,3324,0,0,0,L,1122011218,1,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186925,556335.00
06/10/2019 13:15,2,7.936,ACTIVE,218.48,363.69,60.028,1560186904,"201051344001203","174011545737251",28.41,39.50,0,337.24,418.09,228.2,218.4,1.061,1320996.0,1320996.0,3326,0,0,0,L,1122011218,1,125.62,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186926,556336.00
06/10/2019 13:15,2,7.920,ACTIVE,217.13,361.89,60.012,1560186904,"201051344001230","174011545737251",28.07,37.80,0,328.82,412.38,225.2,215.4,1.043,1316450.8,1316450.8,3340,0,0,0,L,1122011218,1,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186927,556337.00
06/10/2019 13:15,2,7.934,ACTIVE,217.13,363.69,60.001,1560186904,"201051344000646","174011545737251",27.87,43.40,0,328.82,415.69,223.8,214.0,1.030,1310274.6,1310274.6,3333,0,0,0,L,1122011218,1,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186928,556338.00
06/10/2019 13:15,2,7.834,ACTIVE,219.61,365.49,60.017,1560186904,"201051344000867","174011545737251",27.99,35.20,0,334.84,415.99,221.8,212.2,1.012,1307587.0,1307587.0,3324,0,0,0,L,1122011218,1,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186928,556339.00
06/10/2019 13:15,2,7.738,ACTIVE,219.61,365.49,60.022,1560186904,"201051344000633","174011545737251",28.09,37.80,0,329.73,418.09,220.2,210.6,1.025,1304823.8,1304823.8,3332,0,0,0,L,1122011218,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186929,556340.00
