ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 13:15,2,7.916,ACTIVE,217.35,362.19,60.049,1560186904,"201051344000955","174011545737251",27.95,40.40,0,329.73,414.49,223.9,214.2,1.047,1330736.4,1330736.4,3328,0,0,0,L,1122011218,1,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186930,556341.00
06/10/2019 13:15,2,7.637,ACTIVE,220.29,367.00,60.022,1560186904,"201051344000648","174011545737251",28.19,32.40,0,333.33,415.69,217.9,208.4,1.003,1319373.1,1319373.1,3322,0,0,0,L,1122011218,1,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186931,556342.00
06/10/2019 13:15,2,7.801,ACTIVE,220.74,367.60,60.012,1560186904,"201051344000645","174011545737251",28.03,32.40,0,334.24,418.39,221.3,211.7,0.990,1324663.3,1324663.3,3325,0,0,0,L,1122011218,1,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186932,556343.00
06/10/2019 13:15,2,7.770,ACTIVE,220.74,367.30,60.038,1560186904,"201051344000569","174011545737251",28.39,32.80,0,334.24,419.60,223.3,213.6,1.030,1341236.6,1341236.6,3328,0,0,0,L,1122011218,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186933,556344.00
06/10/2019 13:15,2,7.805,ACTIVE,220.74,373.91,60.022,1560186904,"179051228000119","174011545737251",28.51,36.80,0,340.25,421.70,225.3,215.5,1.065,127799.3,127799.3,3349,0,0,0,L,46974696,1,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560186934,556345.00
06/10/2019 13:30,2,7.822,ACTIVE,220.97,366.40,60.065,1560187804,"201051344000579","174011545737251",27.97,35.80,0,336.04,415.09,221.5,211.8,1.043,1341834.1,1341834.1,3326,0,0,0,L,1122011218,1,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187805,556346.00
06/10/2019 13:30,2,8.098,ACTIVE,218.93,363.69,60.033,1560187804,"201051344001025","174011545737251",28.05,40.60,0,336.64,416.89,230.0,220.1,1.021,1325439.2,1325439.2,3324,0,0,0,L,1122011218,1,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187806,556347.00
06/10/2019 13:30,2,7.902,ACTIVE,218.71,367.00,60.022,1560187804,"201051344001093","174011545737251",28.27,35.60,0,335.14,417.49,226.1,216.3,1.039,1308344.2,1308344.2,3328,0,0,0,L,1122011218,1,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187807,556348.00
06/10/2019 13:30,2,7.658,ACTIVE,220.97,367.60,60.033,1560187804,"201051344000458","174011545737251",28.43,34.50,0,335.14,415.09,220.3,210.8,1.021,1323778.7,1323778.7,3327,0,0,0,L,1122011218,1,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187808,556349.00
06/10/2019 13:30,2,8.078,ACTIVE,217.35,362.19,60.028,1560187804,"201051344000890","174011545737251",27.23,41.30,0,329.13,410.88,222.8,213.2,1.025,1323343.8,1323343.8,3329,0,0,0,L,1122011218,1,125.17,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187809,556350.00
06/10/2019 13:30,2,7.836,ACTIVE,221.19,361.59,60.033,1560187804,"201051344000988","174011545737251",18.41,30.00,0,337.84,393.45,146.3,139.3,0.672,1013901.8,1013901.8,3325,0,0,0,L,1122011218,1,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187810,556351.00
06/10/2019 13:30,2,7.852,ACTIVE,218.93,365.19,60.033,1560187804,"201051344000582","174011545737251",28.07,35.60,0,336.04,417.79,223.2,213.5,1.034,1301354.5,1301354.5,3323,0,0,0,L,1122011218,1,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187811,556352.00
06/10/2019 13:30,2,7.848,ACTIVE,219.61,366.10,60.033,1560187804,"201051344000868","174011545737251",28.33,30.80,0,315.60,422.60,225.0,215.2,0.999,1309628.9,1309628.9,3327,0,0,0,L,1122011218,1,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187812,556353.00
06/10/2019 13:30,2,7.705,ACTIVE,220.97,368.20,60.028,1560187804,"201051344000576","174011545737251",28.47,31.50,0,334.24,415.69,222.0,212.3,1.021,1326891.6,1326891.6,3329,0,0,0,L,1122011218,1,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187813,556354.00
06/10/2019 13:30,2,7.770,ACTIVE,221.19,367.00,60.006,1560187804,"201051344001158","174011545737251",28.05,33.50,0,334.84,415.09,220.7,211.1,1.012,1303850.7,1303850.7,3323,0,0,0,L,1122011218,1,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187814,556355.00
06/10/2019 13:30,2,7.932,ACTIVE,218.71,364.59,59.996,1560187804,"201051344000917","174011545737251",28.01,37.00,0,336.34,416.29,224.8,215.0,1.056,1318053.5,1318053.5,3329,0,0,0,L,1122011218,1,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187815,556356.00
06/10/2019 13:30,2,7.875,ACTIVE,217.80,355.58,60.028,1560187804,"201051344000417","174011545737251",18.05,40.00,0,333.03,387.44,144.2,137.2,0.667,1050069.0,1050069.0,3336,0,0,0,L,1122011218,1,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187816,556357.00
06/10/2019 13:30,2,7.982,ACTIVE,217.35,363.39,60.022,1560187804,"201051344000685","174011545737251",27.39,37.80,0,329.43,409.98,221.4,211.8,1.056,1324433.4,1324433.4,3329,0,0,0,L,1122011218,1,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187816,556358.00
06/10/2019 13:30,2,8.049,ACTIVE,219.16,364.29,60.028,1560187804,"201051344000651","174011545737251",27.77,37.30,0,335.74,417.49,226.5,216.7,1.008,1318014.7,1318014.7,3331,0,0,0,L,1122011218,1,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187817,556359.00
06/10/2019 13:30,2,7.775,ACTIVE,218.71,363.99,60.001,1560187804,"201051344000594","174011545737251",28.09,42.50,0,335.74,416.29,221.0,211.4,1.021,1329289.9,1329289.9,3330,0,0,0,L,1122011218,1,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187818,556360.00
06/10/2019 13:30,2,7.852,ACTIVE,221.19,370.00,60.028,1560187804,"201051344000469","174011545737251",28.35,29.30,0,322.81,427.71,225.4,215.6,1.052,1309359.9,1309359.9,3328,0,0,0,L,1122011218,1,124.94,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187819,556361.00
06/10/2019 13:30,2,8.086,ACTIVE,219.16,364.29,60.038,1560187804,"201051344000585","174011545737251",28.21,36.00,0,336.04,417.79,231.0,221.0,1.078,1332197.2,1332197.2,3325,0,0,0,L,1122011218,1,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187820,556362.00
06/10/2019 13:30,2,7.797,ACTIVE,221.64,370.00,60.028,1560187804,"201051344000853","174011545737251",28.47,34.80,0,340.25,419.00,224.8,215.1,1.025,1332488.5,1332488.5,3326,0,0,0,L,1122011218,1,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187821,556363.00
06/10/2019 13:30,2,7.988,ACTIVE,217.35,362.49,60.001,1560187804,"201051344001145","174011545737251",27.83,36.00,0,330.63,415.69,225.1,215.4,1.043,1332803.8,1332803.8,3333,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187822,556364.00
06/10/2019 13:30,2,7.873,ACTIVE,218.26,363.99,60.028,1560187804,"201051344000438","174011545737251",28.03,39.00,0,336.94,415.99,223.5,213.8,1.030,1326196.0,1326196.0,3324,0,0,0,L,1122011218,1,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187823,556365.00
06/10/2019 13:30,2,7.928,ACTIVE,218.71,362.49,60.022,1560187804,"201051344001135","174011545737251",28.19,39.00,0,336.94,415.99,226.2,216.4,1.003,1313193.1,1313193.1,3324,0,0,0,L,1122011218,1,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187824,556366.00
06/10/2019 13:30,2,7.719,ACTIVE,220.97,367.00,60.028,1560187804,"201051344000983","174011545737251",28.53,32.20,0,334.54,415.69,222.7,213.0,1.030,1330452.7,1330452.7,3325,0,0,0,L,1122011218,1,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187825,556367.00
06/10/2019 13:30,2,8.105,ACTIVE,218.93,363.99,60.022,1560187804,"201051344001203","174011545737251",27.83,40.00,0,337.24,417.19,228.3,218.4,1.034,1321050.6,1321050.6,3327,0,0,0,L,1122011218,1,125.85,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187826,556368.00
06/10/2019 13:30,2,7.896,ACTIVE,217.13,363.39,60.028,1560187804,"201051344001230","174011545737251",28.19,37.50,0,328.52,412.08,225.4,215.6,1.061,1316504.5,1316504.5,3341,0,0,0,L,1122011218,1,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187827,556369.00
06/10/2019 13:30,2,7.932,ACTIVE,217.35,362.49,60.038,1560187804,"201051344000646","174011545737251",28.01,43.40,0,328.52,415.39,225.0,215.2,1.034,1310328.1,1310328.1,3334,0,0,0,L,1122011218,1,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187828,556370.00
06/10/2019 13:30,2,7.635,ACTIVE,219.84,364.59,60.033,1560187804,"201051344000867","174011545737251",28.73,34.80,0,335.44,415.69,221.9,212.3,0.999,1307640.2,1307640.2,3325,0,0,0,L,1122011218,1,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187828,556371.00
06/10/2019 13:30,2,7.754,ACTIVE,219.84,366.40,60.033,1560187804,"201051344000633","174011545737251",28.09,37.80,0,332.43,417.79,220.3,210.7,1.021,1304876.5,1304876.5,3333,0,0,0,L,1122011218,1,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187829,556372.00
06/10/2019 13:30,2,7.916,ACTIVE,217.58,362.79,60.038,1560187804,"201051344000955","174011545737251",28.03,41.00,0,330.33,412.68,224.6,214.9,1.047,1330789.8,1330789.8,3329,0,0,0,L,1122011218,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187830,556373.00
06/10/2019 13:30,2,7.617,ACTIVE,220.52,365.19,60.038,1560187804,"201051344000648","174011545737251",28.27,32.60,0,333.93,415.39,218.0,208.5,1.008,1319425.2,1319425.2,3323,0,0,0,L,1122011218,1,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187831,556374.00
06/10/2019 13:30,2,7.730,ACTIVE,220.97,366.40,60.049,1560187804,"201051344000645","174011545737251",28.39,32.20,0,335.14,414.49,222.2,212.6,0.990,1324716.4,1324716.4,3326,0,0,0,L,1122011218,1,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187832,556375.00
06/10/2019 13:30,2,7.715,ACTIVE,220.97,366.10,60.033,1560187804,"201051344000569","174011545737251",28.63,32.00,0,334.24,415.99,223.5,213.8,1.030,1341290.0,1341290.0,3329,0,0,0,L,1122011218,1,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187833,556376.00
06/10/2019 13:30,2,7.627,ACTIVE,220.74,374.21,60.070,1560187804,"179051228000119","174011545737251",29.14,36.50,0,338.14,421.70,225.1,215.3,1.078,127853.3,127853.3,3350,0,0,0,L,46974696,1,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560187834,556377.00
06/10/2019 13:45,2,7.736,ACTIVE,221.42,368.20,60.006,1560188704,"201051344000579","174011545737251",28.07,35.60,0,335.44,414.79,219.9,210.3,1.030,1341886.8,1341886.8,3327,0,0,0,L,1122011218,1,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188705,556378.00
06/10/2019 13:45,2,8.035,ACTIVE,218.71,362.49,60.028,1560188704,"201051344001025","174011545737251",28.03,41.30,0,336.94,416.89,228.1,218.2,1.016,1325493.9,1325493.9,3325,0,0,0,L,1122011218,1,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188706,556379.00
06/10/2019 13:45,2,7.801,ACTIVE,218.93,365.80,60.017,1560188704,"201051344001093","174011545737251",28.45,35.60,0,335.74,416.89,224.5,214.7,1.030,1308398.1,1308398.1,3329,0,0,0,L,1122011218,1,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188707,556380.00
06/10/2019 13:45,2,7.631,ACTIVE,221.42,367.90,60.017,1560188704,"201051344000458","174011545737251",28.27,35.40,0,335.14,415.39,218.3,208.8,1.008,1323831.0,1323831.0,3328,0,0,0,L,1122011218,1,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188708,556381.00
06/10/2019 13:45,2,7.951,ACTIVE,217.58,361.59,60.017,1560188704,"201051344000890","174011545737251",27.49,41.80,0,329.43,410.88,221.3,211.7,1.016,1323396.9,1323396.9,3330,0,0,0,L,1122011218,1,125.17,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188709,556382.00
06/10/2019 13:45,2,7.881,ACTIVE,221.42,361.29,60.017,1560188704,"201051344000988","174011545737251",18.07,30.50,0,339.04,392.85,144.4,137.4,0.658,1013936.3,1013936.3,3326,0,0,0,L,1122011218,1,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188710,556383.00
06/10/2019 13:45,2,7.824,ACTIVE,218.93,363.99,60.006,1560188704,"201051344000582","174011545737251",27.97,35.60,0,336.64,417.19,221.5,211.8,1.025,1301407.6,1301407.6,3324,0,0,0,L,1122011218,1,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188711,556384.00
06/10/2019 13:45,2,7.678,ACTIVE,220.06,364.89,60.017,1560188704,"201051344000868","174011545737251",28.61,31.00,0,335.44,416.59,222.4,212.8,1.025,1309682.3,1309682.3,3328,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188712,556385.00
06/10/2019 13:45,2,7.605,ACTIVE,221.19,369.40,60.022,1560188704,"201051344000576","174011545737251",28.53,31.80,0,334.54,415.39,219.5,209.9,1.003,1326944.3,1326944.3,3330,0,0,0,L,1122011218,1,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188713,556386.00
06/10/2019 13:45,2,7.688,ACTIVE,221.42,365.80,59.985,1560188704,"201051344001158","174011545737251",28.05,33.50,0,335.14,415.09,218.3,208.7,0.999,1303903.1,1303903.1,3324,0,0,0,L,1122011218,1,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188713,556387.00
06/10/2019 13:45,2,7.844,ACTIVE,218.93,363.99,60.028,1560188704,"201051344000917","174011545737251",28.15,36.50,0,331.23,416.59,223.6,213.8,1.047,1318107.0,1318107.0,3330,0,0,0,L,1122011218,1,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188714,556388.00
06/10/2019 13:45,2,7.738,ACTIVE,218.03,355.88,60.022,1560188704,"201051344000417","174011545737251",18.21,40.20,0,332.43,387.14,142.7,135.8,0.658,1050103.1,1050103.1,3337,0,0,0,L,1122011218,1,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188715,556389.00
06/10/2019 13:45,2,7.996,ACTIVE,217.35,363.99,60.033,1560188704,"201051344000685","174011545737251",27.08,37.50,0,330.93,409.98,219.3,209.7,1.052,1324486.2,1324486.2,3330,0,0,0,L,1122011218,1,125.62,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188716,556390.00
06/10/2019 13:45,2,7.926,ACTIVE,219.39,365.49,60.022,1560188704,"201051344000651","174011545737251",27.99,38.20,0,335.44,417.19,224.4,214.7,1.021,1318068.6,1318068.6,3332,0,0,0,L,1122011218,1,126.30,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188717,556391.00
06/10/2019 13:45,2,7.834,ACTIVE,219.16,365.19,60.028,1560188704,"201051344000594","174011545737251",27.59,43.20,0,335.14,415.69,218.6,209.1,1.003,1329342.4,1329342.4,3331,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188718,556392.00
06/10/2019 13:45,2,7.771,ACTIVE,221.64,368.20,60.028,1560188704,"201051344000469","174011545737251",28.29,30.00,0,333.93,416.59,222.7,213.0,1.034,1309413.4,1309413.4,3329,0,0,0,L,1122011218,1,125.17,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188719,556393.00
06/10/2019 13:45,2,8.062,ACTIVE,219.16,365.80,60.038,1560188704,"201051344000585","174011545737251",28.01,36.00,0,336.04,417.19,228.6,218.7,1.069,1332252.1,1332252.1,3326,0,0,0,L,1122011218,1,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188720,556394.00
06/10/2019 13:45,2,7.633,ACTIVE,222.10,369.70,60.028,1560188704,"201051344000853","174011545737251",28.71,35.00,0,342.05,419.30,222.1,212.4,1.008,1332541.9,1332541.9,3327,0,0,0,L,1122011218,1,126.30,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188721,556395.00
06/10/2019 13:45,2,7.920,ACTIVE,217.58,362.49,60.022,1560188704,"201051344001145","174011545737251",27.83,36.00,0,330.63,415.09,223.1,213.4,1.030,1332857.3,1332857.3,3334,0,0,0,L,1122011218,1,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188722,556396.00
06/10/2019 13:45,2,7.904,ACTIVE,218.48,364.29,60.028,1560188704,"201051344000438","174011545737251",27.59,39.50,0,331.23,415.99,220.9,211.3,1.021,1326249.0,1326249.0,3325,0,0,0,L,1122011218,1,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188723,556397.00
06/10/2019 13:45,2,8.029,ACTIVE,218.93,363.99,60.033,1560188704,"201051344001135","174011545737251",27.51,39.30,0,332.73,415.99,223.8,214.0,0.999,1313246.9,1313246.9,3325,0,0,0,L,1122011218,1,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188724,556398.00
06/10/2019 13:45,2,7.654,ACTIVE,221.42,368.20,60.054,1560188704,"201051344000983","174011545737251",28.43,32.80,0,333.93,415.39,220.4,210.8,1.008,1330505.7,1330505.7,3326,0,0,0,L,1122011218,1,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188725,556399.00
06/10/2019 13:45,2,7.996,ACTIVE,219.16,364.29,60.028,1560188704,"201051344001203","174011545737251",27.99,39.80,0,337.24,417.79,226.8,216.9,1.052,1321105.0,1321105.0,3328,0,0,0,L,1122011218,1,126.30,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188726,556400.00
06/10/2019 13:45,2,7.863,ACTIVE,217.13,359.18,60.070,1560188704,"201051344001230","174011545737251",28.07,38.20,0,328.82,411.18,223.4,213.7,1.069,1316558.2,1316558.2,3342,0,0,0,L,1122011218,1,125.17,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188727,556401.00
06/10/2019 13:45,2,7.828,ACTIVE,217.58,361.89,60.081,1560188704,"201051344000646","174011545737251",28.07,43.00,0,328.82,413.89,222.5,212.8,1.012,1310381.6,1310381.6,3335,0,0,0,L,1122011218,1,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188728,556402.00
06/10/2019 13:45,2,7.768,ACTIVE,220.29,366.70,60.017,1560188704,"201051344000867","174011545737251",27.99,34.50,0,335.74,415.39,220.1,210.5,0.999,1307693.0,1307693.0,3326,0,0,0,L,1122011218,1,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188729,556403.00
06/10/2019 13:45,2,7.697,ACTIVE,220.29,367.00,60.022,1560188704,"201051344000633","174011545737251",28.01,37.50,0,327.92,417.49,218.3,208.8,1.016,1304928.9,1304928.9,3334,0,0,0,L,1122011218,1,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188730,556404.00
06/10/2019 13:45,2,7.887,ALERT,217.80,362.79,60.033,1560188704,"201051344000955","174011545737251",27.73,41.00,0,280.13,410.28,221.5,211.9,1.039,1330842.9,1330842.9,3330,0,0,0,L,1122011218,1,124.72,123.59,0002,35,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188731,556405.00
06/10/2019 13:45,2,7.539,ACTIVE,220.74,366.40,60.028,1560188704,"201051344000648","174011545737251",28.25,32.60,0,335.44,414.79,215.6,206.2,0.990,1319477.2,1319477.2,3324,0,0,0,L,1122011218,1,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188733,556406.00
06/10/2019 13:45,2,7.715,ACTIVE,221.19,366.70,60.033,1560188704,"201051344000645","174011545737251",28.11,32.80,0,335.74,414.19,219.7,210.1,0.990,1324769.1,1324769.1,3327,0,0,0,L,1122011218,1,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188734,556407.00
06/10/2019 13:45,2,7.646,ACTIVE,221.19,368.20,59.990,1560188704,"201051344000569","174011545737251",28.61,32.60,0,334.54,415.69,221.6,211.9,1.016,1341343.3,1341343.3,3330,0,0,0,L,1122011218,1,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188735,556408.00
06/10/2019 13:45,2,7.654,ACTIVE,221.42,374.51,60.022,1560188704,"179051228000119","174011545737251",28.84,36.80,0,341.75,421.40,223.5,213.8,1.061,127871.2,127871.2,3351,0,0,0,L,46974696,1,125.62,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560188736,556409.00
06/10/2019 14:00,2,7.684,ACTIVE,221.19,366.40,60.001,1560189604,"201051344000579","174011545737251",28.19,35.40,0,336.34,418.09,219.3,209.8,1.030,1341939.2,1341939.2,3328,0,0,0,L,1122011218,1,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189605,556410.00
06/10/2019 14:00,2,7.986,ACTIVE,218.71,363.69,60.001,1560189604,"201051344001025","174011545737251",28.21,40.60,0,336.64,416.59,228.3,218.4,1.021,1325548.4,1325548.4,3326,0,0,0,L,1122011218,1,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189606,556411.00
06/10/2019 14:00,2,7.711,ACTIVE,218.93,365.19,60.001,1560189604,"201051344001093","174011545737251",28.61,35.40,0,336.34,416.29,223.4,213.7,1.016,1308451.5,1308451.5,3330,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189607,556412.00
06/10/2019 14:00,2,7.611,ACTIVE,221.19,366.40,60.001,1560189604,"201051344000458","174011545737251",28.29,35.00,0,336.04,414.19,217.9,208.4,1.003,1323883.1,1323883.1,3329,0,0,0,L,1122011218,1,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189608,556413.00
06/10/2019 14:00,2,7.881,ACTIVE,217.58,360.99,59.975,1560189604,"201051344000890","174011545737251",27.73,41.00,0,329.43,410.58,221.3,211.6,1.021,1323449.7,1323449.7,3331,0,0,0,L,1122011218,1,125.17,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189609,556414.00
06/10/2019 14:00,2,7.777,ACTIVE,221.19,360.38,59.996,1560189604,"201051344000988","174011545737251",18.37,29.80,0,341.15,392.85,144.7,137.8,0.667,1013970.7,1013970.7,3327,0,0,0,L,1122011218,1,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189610,556415.00
06/10/2019 14:00,2,7.764,ACTIVE,218.93,365.80,60.006,1560189604,"201051344000582","174011545737251",28.13,35.80,0,336.34,417.19,221.0,211.4,1.008,1301460.5,1301460.5,3325,0,0,0,L,1122011218,1,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189611,556416.00
06/10/2019 14:00,2,7.730,ACTIVE,219.61,363.69,59.996,1560189604,"201051344000868","174011545737251",28.45,30.80,0,335.14,415.69,222.7,213.0,1.003,1309735.6,1309735.6,3329,0,0,0,L,1122011218,1,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189612,556417.00
06/10/2019 14:00,2,7.578,ACTIVE,220.74,366.70,59.996,1560189604,"201051344000576","174011545737251",28.63,31.80,0,334.84,418.09,219.6,210.0,1.003,1326996.7,1326996.7,3331,0,0,0,L,1122011218,1,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189612,556418.00
06/10/2019 14:00,2,7.635,ACTIVE,221.19,367.60,59.996,1560189604,"201051344001158","174011545737251",28.27,33.00,0,335.44,414.49,218.6,209.0,1.008,1303955.2,1303955.2,3325,0,0,0,L,1122011218,1,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189613,556419.00
06/10/2019 14:00,2,7.830,ACTIVE,218.71,364.59,59.996,1560189604,"201051344000917","174011545737251",28.15,36.30,0,330.93,416.89,223.1,213.4,1.043,1318160.3,1318160.3,3331,0,0,0,L,1122011218,1,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189614,556420.00
06/10/2019 14:00,2,7.770,ACTIVE,217.80,355.88,59.996,1560189604,"201051344000417","174011545737251",18.19,39.30,0,333.33,386.83,143.3,136.4,0.658,1050137.1,1050137.1,3338,0,0,0,L,1122011218,1,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189615,556421.00
06/10/2019 14:00,2,7.811,ACTIVE,217.35,363.39,60.017,1560189604,"201051344000685","174011545737251",27.85,37.30,0,329.73,409.68,220.2,210.6,1.052,1324538.7,1324538.7,3331,0,0,0,L,1122011218,1,125.40,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189616,556422.00
06/10/2019 14:00,2,7.893,ACTIVE,219.39,364.59,60.001,1560189604,"201051344000651","174011545737251",28.15,38.00,0,336.34,416.29,224.9,215.2,1.021,1318122.2,1318122.2,3333,0,0,0,L,1122011218,1,126.07,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189617,556423.00
06/10/2019 14:00,2,7.559,ACTIVE,218.93,363.09,60.012,1560189604,"201051344000594","174011545737251",28.61,42.50,0,335.74,415.69,218.9,209.3,1.012,1329394.8,1329394.8,3332,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189618,556424.00
06/10/2019 14:00,2,7.609,ACTIVE,221.42,367.30,59.996,1560189604,"201051344000469","174011545737251",28.98,28.80,0,334.84,416.59,223.3,213.6,1.039,1309466.7,1309466.7,3330,0,0,0,L,1122011218,1,124.94,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189619,556425.00
06/10/2019 14:00,2,7.982,ACTIVE,219.16,363.39,59.990,1560189604,"201051344000585","174011545737251",28.51,35.20,0,336.04,417.19,230.4,220.4,1.078,1332306.9,1332306.9,3327,0,0,0,L,1122011218,1,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189620,556426.00
06/10/2019 14:00,2,7.607,ACTIVE,221.42,367.00,59.996,1560189604,"201051344000853","174011545737251",28.94,34.50,0,342.95,419.00,222.8,213.1,1.012,1332595.0,1332595.0,3328,0,0,0,L,1122011218,1,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189621,556427.00
06/10/2019 14:00,2,7.850,ALERT,217.58,361.89,60.001,1560189604,"201051344001145","174011545737251",28.13,35.00,0,302.98,417.49,223.7,213.9,1.025,1332910.4,1332910.4,3335,0,0,0,L,1122011218,1,124.94,123.36,0002,34,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189623,556428.00
06/10/2019 14:00,2,7.764,ACTIVE,218.48,364.29,60.001,1560189604,"201051344000438","174011545737251",28.21,39.80,0,332.73,415.39,221.8,212.1,1.025,1326302.0,1326302.0,3326,0,0,0,L,1122011218,1,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189624,556429.00
06/10/2019 14:00,2,7.844,ACTIVE,218.71,363.39,60.028,1560189604,"201051344001135","174011545737251",28.33,38.20,0,333.33,415.39,225.1,215.3,1.016,1313300.5,1313300.5,3326,0,0,0,L,1122011218,1,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189624,556430.00
06/10/2019 14:00,2,7.576,ACTIVE,221.19,366.70,59.996,1560189604,"201051344000983","174011545737251",28.80,32.20,0,334.54,415.09,220.9,211.3,1.008,1330558.4,1330558.4,3327,0,0,0,L,1122011218,1,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189625,556431.00
06/10/2019 14:00,2,7.943,ACTIVE,219.16,365.19,59.985,1560189604,"201051344001203","174011545737251",28.21,39.30,0,337.84,416.89,226.8,217.0,1.047,1321159.2,1321159.2,3329,0,0,0,L,1122011218,1,126.07,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189626,556432.00
06/10/2019 14:00,2,7.766,ACTIVE,217.35,362.49,60.001,1560189604,"201051344001230","174011545737251",28.41,37.30,0,328.82,414.79,223.4,213.7,1.043,1316611.6,1316611.6,3343,0,0,0,L,1122011218,1,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189627,556433.00
06/10/2019 14:00,2,7.797,ACTIVE,217.58,362.19,59.996,1560189604,"201051344000646","174011545737251",28.41,41.50,0,329.73,413.29,224.2,214.4,1.030,1310435.0,1310435.0,3336,0,0,0,L,1122011218,1,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189628,556434.00
06/10/2019 14:00,2,7.693,ALERT,219.84,363.09,59.985,1560189604,"201051344000867","174011545737251",28.27,33.80,0,305.98,427.11,220.3,210.7,0.981,1307745.5,1307745.5,3327,0,0,0,L,1122011218,1,124.94,124.94,0002,29,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189630,556435.00
06/10/2019 14:00,2,7.639,ACTIVE,219.61,365.49,59.990,1560189604,"201051344000633","174011545737251",28.27,36.80,0,324.32,427.41,218.6,209.0,1.008,1304981.1,1304981.1,3335,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189631,556436.00
06/10/2019 14:00,2,7.654,ACTIVE,217.80,362.19,59.943,1560189604,"201051344000955","174011545737251",28.77,40.00,0,330.33,411.18,223.0,213.3,1.052,1330896.2,1330896.2,3332,0,0,0,L,1122011218,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189632,556437.00
06/10/2019 14:00,2,7.477,ACTIVE,220.52,366.40,59.980,1560189604,"201051344000648","174011545737251",28.51,32.60,0,335.14,414.49,215.7,206.3,0.986,1319528.7,1319528.7,3325,0,0,0,L,1122011218,1,124.49,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189633,556438.00
06/10/2019 14:00,2,7.619,ACTIVE,220.74,366.40,59.985,1560189604,"201051344000645","174011545737251",28.47,32.40,0,335.14,414.19,219.7,210.1,0.990,1324821.6,1324821.6,3328,0,0,0,L,1122011218,1,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189634,556439.00
06/10/2019 14:00,2,7.541,ACTIVE,220.97,367.90,59.985,1560189604,"201051344000569","174011545737251",29.04,32.40,0,333.63,415.39,221.8,212.1,1.025,1341396.3,1341396.3,3331,0,0,0,L,1122011218,1,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189635,556440.00
06/10/2019 14:00,2,7.680,ACTIVE,220.97,373.61,59.996,1560189604,"179051228000119","174011545737251",28.73,36.80,0,340.85,421.10,223.4,213.7,1.056,127924.5,127924.5,3352,0,0,0,L,46974696,1,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560189636,556441.00
06/10/2019 14:15,2,7.547,ACTIVE,220.97,365.19,60.049,1560190504,"201051344000579","174011545737251",27.81,36.30,0,336.34,418.39,212.6,203.3,0.994,1341990.7,1341990.7,3329,0,0,0,L,1122011218,1,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190505,556442.00
06/10/2019 14:15,2,7.879,ACTIVE,218.71,364.89,60.065,1560190504,"201051344001025","174011545737251",27.79,41.50,0,335.44,416.89,221.7,212.0,0.986,1325602.0,1325602.0,3327,0,0,0,L,1122011218,1,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190506,556443.00
06/10/2019 14:15,2,7.693,ACTIVE,218.48,366.10,60.054,1560190504,"201051344001093","174011545737251",27.89,36.50,0,335.14,415.99,217.2,207.8,0.990,1308504.2,1308504.2,3331,0,0,0,L,1122011218,1,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190507,556444.00
06/10/2019 14:15,2,7.330,ACTIVE,220.97,366.40,60.038,1560190504,"201051344000458","174011545737251",28.43,35.40,0,336.04,419.00,211.0,201.7,0.986,1323934.2,1323934.2,3330,0,0,0,L,1122011218,1,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190508,556445.00
06/10/2019 14:15,2,7.752,ACTIVE,217.13,363.69,60.033,1560190504,"201051344000890","174011545737251",27.43,41.80,0,330.03,414.79,215.3,205.8,0.990,1323501.8,1323501.8,3332,0,0,0,L,1122011218,1,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190509,556446.00
06/10/2019 14:15,2,7.674,ACTIVE,220.97,360.08,60.049,1560190504,"201051344000988","174011545737251",17.97,31.00,0,339.34,395.85,139.7,132.9,0.650,1014004.4,1014004.4,3328,0,0,0,L,1122011218,1,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190510,556447.00
06/10/2019 14:15,2,7.689,ACTIVE,218.71,363.09,60.054,1560190504,"201051344000582","174011545737251",27.61,35.60,0,335.14,416.59,215.1,205.6,0.990,1301512.5,1301512.5,3326,0,0,0,L,1122011218,1,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190511,556448.00
06/10/2019 14:15,2,7.561,ACTIVE,219.61,365.80,60.028,1560190504,"201051344000868","174011545737251",28.15,32.00,0,335.44,415.69,215.4,206.0,0.981,1309787.7,1309787.7,3330,0,0,0,L,1122011218,1,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190512,556449.00
06/10/2019 14:15,2,7.424,ACTIVE,220.74,365.80,60.033,1560190504,"201051344000576","174011545737251",28.33,32.60,0,335.14,418.70,212.8,203.5,0.986,1327048.2,1327048.2,3332,0,0,0,L,1122011218,1,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190512,556450.00
06/10/2019 14:15,2,7.402,ACTIVE,220.97,367.00,60.049,1560190504,"201051344001158","174011545737251",28.11,34.30,0,335.74,417.49,210.8,201.5,0.972,1304006.4,1304006.4,3326,0,0,0,L,1122011218,1,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190513,556451.00
06/10/2019 14:15,2,7.705,ACTIVE,218.48,363.39,60.022,1560190504,"201051344000917","174011545737251",27.85,37.80,0,335.14,415.39,217.2,207.7,1.016,1318212.8,1318212.8,3332,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190514,556452.00
06/10/2019 14:15,2,7.467,ACTIVE,217.58,355.88,60.038,1560190504,"201051344000417","174011545737251",18.29,40.00,0,333.03,390.44,138.3,131.6,0.641,1050170.5,1050170.5,3339,0,0,0,L,1122011218,1,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190515,556453.00
06/10/2019 14:15,2,7.688,ACTIVE,216.90,360.99,60.038,1560190504,"201051344000685","174011545737251",27.45,37.80,0,329.73,413.29,213.7,204.3,1.021,1324590.4,1324590.4,3332,0,0,0,L,1122011218,1,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190516,556454.00
06/10/2019 14:15,2,7.854,ACTIVE,218.93,364.29,60.038,1560190504,"201051344000651","174011545737251",27.43,37.30,0,334.84,415.69,218.1,208.6,0.986,1318175.0,1318175.0,3334,0,0,0,L,1122011218,1,125.85,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190517,556455.00
06/10/2019 14:15,2,7.482,ACTIVE,218.93,364.29,60.033,1560190504,"201051344000594","174011545737251",27.97,43.40,0,336.04,415.09,211.9,202.6,0.968,1329446.1,1329446.1,3333,0,0,0,L,1122011218,1,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190518,556456.00
06/10/2019 14:15,2,7.447,ACTIVE,220.97,367.30,60.028,1560190504,"201051344000469","174011545737251",28.61,29.50,0,334.54,419.60,215.7,206.3,1.016,1309519.0,1309519.0,3331,0,0,0,L,1122011218,1,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190519,556457.00
06/10/2019 14:15,2,7.807,ACTIVE,218.93,363.99,60.043,1560190504,"201051344000585","174011545737251",28.21,36.30,0,334.84,418.09,222.7,213.1,1.043,1332360.8,1332360.8,3328,0,0,0,L,1122011218,1,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190520,556458.00
06/10/2019 14:15,2,7.492,ACTIVE,221.42,368.20,60.049,1560190504,"201051344000853","174011545737251",28.39,35.20,0,342.35,419.00,215.3,205.9,0.990,1332647.1,1332647.1,3329,0,0,0,L,1122011218,1,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190521,556459.00
06/10/2019 14:15,2,7.746,ACTIVE,217.35,362.49,60.043,1560190504,"201051344001145","174011545737251",27.67,35.80,0,334.54,415.69,217.0,207.5,0.999,1332962.9,1332962.9,3337,0,0,0,L,1122011218,1,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190522,556460.00
06/10/2019 14:15,2,7.670,ACTIVE,218.26,363.99,60.049,1560190504,"201051344000438","174011545737251",27.63,40.00,0,336.04,415.09,214.5,205.1,0.994,1326353.8,1326353.8,3327,0,0,0,L,1122011218,1,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190523,556461.00
06/10/2019 14:15,2,7.736,ACTIVE,218.26,363.69,60.043,1560190504,"201051344001135","174011545737251",27.79,38.60,0,336.34,415.69,217.7,208.2,0.977,1313353.1,1313353.1,3327,0,0,0,L,1122011218,1,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190524,556462.00
06/10/2019 14:15,2,7.447,ACTIVE,220.74,365.80,60.028,1560190504,"201051344000983","174011545737251",28.37,33.00,0,334.84,417.19,213.9,204.5,0.986,1330610.1,1330610.1,3328,0,0,0,L,1122011218,1,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190525,556463.00
06/10/2019 14:15,2,7.863,ACTIVE,218.71,365.19,60.054,1560190504,"201051344001203","174011545737251",27.63,40.00,0,336.34,416.89,219.9,210.3,1.030,1321212.4,1321212.4,3330,0,0,0,L,1122011218,1,125.85,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190526,556464.00
06/10/2019 14:15,2,7.602,ACTIVE,217.13,362.19,60.033,1560190504,"201051344001230","174011545737251",28.17,37.80,0,328.52,415.09,216.8,207.3,1.021,1316664.0,1316664.0,3344,0,0,0,L,1122011218,1,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190526,556465.00
06/10/2019 14:15,2,7.725,ACTIVE,217.35,362.49,60.054,1560190504,"201051344000646","174011545737251",27.73,43.40,0,329.73,414.79,216.9,207.4,0.990,1310487.4,1310487.4,3337,0,0,0,L,1122011218,1,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190527,556466.00
06/10/2019 14:15,2,7.592,ACTIVE,219.61,366.40,60.038,1560190504,"201051344000867","174011545737251",27.71,35.00,0,334.84,418.39,212.8,203.4,0.955,1307797.0,1307797.0,3329,0,0,0,L,1122011218,1,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190528,556467.00
06/10/2019 14:15,2,7.381,ACTIVE,219.61,367.30,60.043,1560190504,"201051344000633","174011545737251",28.21,37.50,0,331.83,415.09,210.8,201.5,0.999,1305032.2,1305032.2,3336,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190529,556468.00
06/10/2019 14:15,2,7.613,ACTIVE,217.58,363.09,60.043,1560190504,"201051344000955","174011545737251",27.89,40.60,0,330.63,414.49,215.1,205.6,1.012,1330948.2,1330948.2,3333,0,0,0,L,1122011218,1,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190530,556469.00
06/10/2019 14:15,2,7.363,ACTIVE,220.06,364.29,60.038,1560190504,"201051344000648","174011545737251",28.01,33.00,0,335.14,417.19,208.7,199.5,0.950,1319579.2,1319579.2,3326,0,0,0,L,1122011218,1,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190531,556470.00
06/10/2019 14:15,2,7.461,ACTIVE,220.74,366.40,60.049,1560190504,"201051344000645","174011545737251",28.11,33.00,0,335.74,417.49,212.4,203.1,0.955,1324872.9,1324872.9,3329,0,0,0,L,1122011218,1,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190532,556471.00
06/10/2019 14:15,2,7.492,ACTIVE,220.52,365.80,60.033,1560190504,"201051344000569","174011545737251",28.33,32.60,0,335.14,419.30,214.9,205.5,0.990,1341448.1,1341448.1,3332,0,0,0,L,1122011218,1,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190533,556472.00
06/10/2019 14:15,2,7.488,ACTIVE,220.74,371.81,60.043,1560190504,"179051228000119","174011545737251",28.59,37.00,0,341.15,420.50,216.6,207.1,1.030,127976.8,127976.8,3353,0,0,0,L,46974696,1,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560190534,556473.00
06/10/2019 14:30,2,7.369,ACTIVE,221.19,366.10,60.001,1560191404,"201051344000579","174011545737251",28.09,36.30,0,336.04,415.39,209.8,200.5,0.981,1342041.2,1342041.2,3330,0,0,0,L,1122011218,1,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191405,556474.00
06/10/2019 14:30,2,7.656,ACTIVE,218.48,362.19,60.028,1560191404,"201051344001025","174011545737251",28.21,40.60,0,336.64,415.69,218.8,209.3,0.977,1325654.6,1325654.6,3328,0,0,0,L,1122011218,1,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191406,556475.00
06/10/2019 14:30,2,7.477,ACTIVE,218.71,363.69,60.006,1560191404,"201051344001093","174011545737251",28.33,35.40,0,336.04,414.79,214.5,205.1,0.981,1308555.8,1308555.8,3332,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191407,556476.00
06/10/2019 14:30,2,7.324,ACTIVE,220.97,367.00,60.012,1560191404,"201051344000458","174011545737251",28.11,35.20,0,335.14,415.39,208.4,199.3,0.959,1323984.4,1323984.4,3331,0,0,0,L,1122011218,1,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191408,556477.00
06/10/2019 14:30,2,7.625,ACTIVE,217.35,360.38,60.017,1560191404,"201051344000890","174011545737251",27.49,41.50,0,329.73,412.68,212.4,203.1,0.972,1323553.0,1323553.0,3333,0,0,0,L,1122011218,1,125.17,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191409,556478.00
06/10/2019 14:30,2,7.396,ACTIVE,221.19,361.29,60.017,1560191404,"201051344000988","174011545737251",18.41,31.30,0,337.24,391.04,138.0,131.3,0.641,1014037.5,1014037.5,3329,0,0,0,L,1122011218,1,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191410,556479.00
06/10/2019 14:30,2,7.523,ACTIVE,218.93,364.89,60.001,1560191404,"201051344000582","174011545737251",27.85,35.80,0,336.64,415.39,212.2,202.9,0.977,1301563.6,1301563.6,3327,0,0,0,L,1122011218,1,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191411,556480.00
06/10/2019 14:30,2,7.379,ACTIVE,219.84,364.29,60.012,1560191404,"201051344000868","174011545737251",28.47,32.00,0,336.04,414.19,212.6,203.3,0.977,1309839.0,1309839.0,3331,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191412,556481.00
06/10/2019 14:30,2,7.312,ACTIVE,220.97,367.90,60.038,1560191404,"201051344000576","174011545737251",28.33,32.20,0,334.54,412.98,209.7,200.4,0.968,1327098.7,1327098.7,3333,0,0,0,L,1122011218,1,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191413,556482.00
