ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 14:30,2,7.406,ACTIVE,221.19,366.40,60.006,1560191404,"201051344001158","174011545737251",27.81,34.30,0,335.14,412.68,208.6,199.4,0.955,1304056.6,1304056.6,3327,0,0,0,L,1122011218,1,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191414,556483.00
06/10/2019 14:30,2,7.580,ACTIVE,218.71,363.39,60.012,1560191404,"201051344000917","174011545737251",27.93,36.80,0,336.04,414.19,214.3,205.0,1.003,1318264.4,1318264.4,3333,0,0,0,L,1122011218,1,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191415,556484.00
06/10/2019 14:30,2,7.529,ACTIVE,217.80,354.97,60.022,1560191404,"201051344000417","174011545737251",17.97,40.00,0,333.63,388.64,137.0,130.3,0.636,1050203.3,1050203.3,3340,0,0,0,L,1122011218,1,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191416,556485.00
06/10/2019 14:30,2,7.527,ACTIVE,217.13,360.99,60.038,1560191404,"201051344000685","174011545737251",27.57,38.00,0,330.03,411.48,210.2,201.0,1.008,1324641.2,1324641.2,3333,0,0,0,L,1122011218,1,125.40,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191417,556486.00
06/10/2019 14:30,2,7.596,ACTIVE,219.39,362.19,60.006,1560191404,"201051344000651","174011545737251",27.99,36.80,0,336.04,414.49,215.2,205.8,0.963,1318226.9,1318226.9,3335,0,0,0,L,1122011218,1,126.07,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191418,556487.00
06/10/2019 14:30,2,7.453,ACTIVE,218.93,365.49,60.017,1560191404,"201051344000594","174011545737251",27.71,43.80,0,336.34,412.98,209.2,200.0,0.959,1329496.5,1329496.5,3334,0,0,0,L,1122011218,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191419,556488.00
06/10/2019 14:30,2,7.354,ACTIVE,221.42,367.60,60.006,1560191404,"201051344000469","174011545737251",28.61,29.80,0,334.84,413.89,212.9,203.6,0.999,1309570.3,1309570.3,3332,0,0,0,L,1122011218,1,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191420,556489.00
06/10/2019 14:30,2,7.725,ACTIVE,219.16,363.69,60.022,1560191404,"201051344000585","174011545737251",28.19,35.40,0,336.64,415.69,220.3,210.7,1.025,1332413.9,1332413.9,3329,0,0,0,L,1122011218,1,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191421,556490.00
06/10/2019 14:30,2,7.264,ACTIVE,221.64,368.20,60.012,1560191404,"201051344000853","174011545737251",28.86,35.20,0,337.84,416.29,212.4,203.1,0.963,1332698.3,1332698.3,3330,0,0,0,L,1122011218,1,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191422,556491.00
06/10/2019 14:30,2,7.537,ACTIVE,217.58,360.69,60.049,1560191404,"201051344001145","174011545737251",28.11,35.80,0,331.23,413.59,214.3,205.0,0.986,1333014.6,1333014.6,3338,0,0,0,L,1122011218,1,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191422,556492.00
06/10/2019 14:30,2,7.465,ACTIVE,218.26,362.79,60.006,1560191404,"201051344000438","174011545737251",28.05,39.50,0,334.54,413.59,212.1,202.7,0.977,1326404.8,1326404.8,3328,0,0,0,L,1122011218,1,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191423,556493.00
06/10/2019 14:30,2,7.564,ACTIVE,218.48,361.89,60.012,1560191404,"201051344001135","174011545737251",28.07,39.30,0,334.24,413.89,214.9,205.5,0.968,1313404.9,1313404.9,3328,0,0,0,L,1122011218,1,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191424,556494.00
06/10/2019 14:30,2,7.307,ACTIVE,220.97,364.59,60.043,1560191404,"201051344000983","174011545737251",28.49,33.50,0,333.03,414.19,210.6,201.3,0.972,1330660.9,1330660.9,3329,0,0,0,L,1122011218,1,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191425,556495.00
06/10/2019 14:30,2,7.578,ACTIVE,218.93,363.69,60.006,1560191404,"201051344001203","174011545737251",28.25,39.30,0,336.64,415.09,216.7,207.3,1.012,1321264.7,1321264.7,3331,0,0,0,L,1122011218,1,125.85,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191426,556496.00
06/10/2019 14:30,2,7.430,ACTIVE,217.35,362.19,60.006,1560191404,"201051344001230","174011545737251",28.39,37.50,0,327.62,408.48,213.5,204.2,1.003,1316715.6,1316715.6,3345,0,0,0,L,1122011218,1,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191427,556497.00
06/10/2019 14:30,2,7.545,ACTIVE,217.58,360.69,60.022,1560191404,"201051344000646","174011545737251",28.05,42.50,0,329.73,412.98,214.3,204.9,0.990,1310538.9,1310538.9,3338,0,0,0,L,1122011218,1,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191428,556498.00
06/10/2019 14:30,2,7.371,ACTIVE,219.84,363.99,60.033,1560191404,"201051344000867","174011545737251",28.21,35.20,0,336.04,413.29,210.5,201.2,0.955,1307847.7,1307847.7,3330,0,0,0,L,1122011218,1,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191429,556499.00
06/10/2019 14:30,2,7.369,ACTIVE,219.84,366.70,60.022,1560191404,"201051344000633","174011545737251",27.99,37.30,0,332.13,412.98,208.9,199.7,0.977,1305082.5,1305082.5,3337,0,0,0,L,1122011218,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191430,556500.00
06/10/2019 14:30,2,7.537,ACTIVE,217.80,361.89,60.012,1560191404,"201051344000955","174011545737251",27.89,40.00,0,330.33,412.98,212.7,203.3,0.999,1330999.3,1330999.3,3334,0,0,0,L,1122011218,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191431,556501.00
06/10/2019 14:30,2,7.139,ACTIVE,220.52,365.49,60.022,1560191404,"201051344000648","174011545737251",28.49,33.50,0,335.44,412.98,205.9,196.8,0.937,1319628.8,1319628.8,3327,0,0,0,L,1122011218,1,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191432,556502.00
06/10/2019 14:30,2,7.311,ACTIVE,220.97,366.40,60.017,1560191404,"201051344000645","174011545737251",28.29,33.00,0,335.74,411.78,209.2,200.0,0.941,1324923.4,1324923.4,3330,0,0,0,L,1122011218,1,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191433,556503.00
06/10/2019 14:30,2,7.332,ACTIVE,220.97,367.30,60.017,1560191404,"201051344000569","174011545737251",28.53,32.80,0,333.63,413.59,211.9,202.6,0.968,1341499.1,1341499.1,3333,0,0,0,L,1122011218,1,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191434,556504.00
06/10/2019 14:30,2,7.326,ACTIVE,220.74,371.51,60.012,1560191404,"179051228000119","174011545737251",28.75,37.50,0,341.75,418.70,213.2,203.9,1.016,128028.2,128028.2,3354,0,0,0,L,46974696,1,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560191435,556505.00
06/10/2019 14:45,2,7.156,ACTIVE,221.42,367.00,60.012,1560192304,"201051344000579","174011545737251",28.33,36.50,0,336.64,414.79,205.4,196.3,0.963,1342090.7,1342090.7,3331,0,0,0,L,1122011218,1,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192305,556506.00
06/10/2019 14:45,2,7.609,ACTIVE,219.39,362.49,59.980,1560192304,"201051344001025","174011545737251",27.85,40.00,0,330.63,414.19,214.6,205.2,0.950,1325706.4,1325706.4,3329,0,0,0,L,1122011218,1,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192306,556507.00
06/10/2019 14:45,2,7.320,ACTIVE,219.39,366.40,59.985,1560192304,"201051344001093","174011545737251",28.35,35.00,0,332.73,413.59,210.2,200.9,0.946,1308606.5,1308606.5,3333,0,0,0,L,1122011218,1,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192307,556508.00
06/10/2019 14:45,2,7.186,ACTIVE,221.42,367.00,59.996,1560192304,"201051344000458","174011545737251",28.07,35.20,0,336.04,413.59,204.3,195.2,0.955,1324033.6,1324033.6,3332,0,0,0,L,1122011218,1,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192308,556509.00
06/10/2019 14:45,2,7.453,ALERT,218.03,362.49,60.001,1560192304,"201051344000890","174011545737251",27.71,40.60,0,300.87,412.08,209.1,199.9,0.955,1323603.2,1323603.2,3334,0,0,0,L,1122011218,1,125.40,123.14,0002,38,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192310,556510.00
06/10/2019 14:45,2,7.199,ACTIVE,221.19,361.29,60.012,1560192304,"201051344000988","174011545737251",18.55,30.30,0,339.65,391.34,135.2,128.6,0.623,1014070.0,1014070.0,3330,0,0,0,L,1122011218,1,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192311,556511.00
06/10/2019 14:45,2,7.393,ACTIVE,219.39,364.59,60.022,1560192304,"201051344000582","174011545737251",27.89,35.20,0,330.63,414.19,208.8,199.6,0.959,1301613.9,1301613.9,3328,0,0,0,L,1122011218,1,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192312,556512.00
06/10/2019 14:45,2,7.174,ACTIVE,219.61,363.39,60.017,1560192304,"201051344000868","174011545737251",28.67,31.30,0,336.04,412.68,208.2,199.1,0.937,1309889.3,1309889.3,3332,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192313,556513.00
06/10/2019 14:45,2,7.053,ACTIVE,221.19,367.00,60.001,1560192304,"201051344000576","174011545737251",28.73,32.40,0,336.04,415.39,205.0,196.0,0.937,1327148.1,1327148.1,3334,0,0,0,L,1122011218,1,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192314,556514.00
06/10/2019 14:45,2,7.176,ACTIVE,221.42,366.70,59.996,1560192304,"201051344001158","174011545737251",28.13,34.30,0,335.74,413.29,204.4,195.3,0.937,1304105.9,1304105.9,3328,0,0,0,L,1122011218,1,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192315,556515.00
06/10/2019 14:45,2,7.361,ACTIVE,219.16,363.09,59.996,1560192304,"201051344000917","174011545737251",28.35,37.30,0,330.63,413.89,211.2,201.9,1.012,1318315.2,1318315.2,3334,0,0,0,L,1122011218,1,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192316,556516.00
06/10/2019 14:45,2,7.293,ALERT,218.26,355.28,60.001,1560192304,"201051344000417","174011545737251",18.23,39.30,0,299.97,388.04,134.7,128.1,0.623,1050235.5,1050235.5,3341,0,0,0,L,1122011218,1,124.72,123.59,0002,36,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192317,556517.00
06/10/2019 14:45,2,7.461,ALERT,218.03,363.39,60.006,1560192304,"201051344000685","174011545737251",27.47,37.30,0,299.97,411.18,207.6,198.4,0.990,1324691.0,1324691.0,3334,0,0,0,L,1122011218,1,125.62,123.36,0002,38,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192319,556518.00
06/10/2019 14:45,2,7.480,ACTIVE,219.61,363.39,60.012,1560192304,"201051344000651","174011545737251",27.93,37.30,0,335.74,413.59,211.6,202.3,0.955,1318278.0,1318278.0,3336,0,0,0,L,1122011218,1,126.07,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192320,556519.00
06/10/2019 14:45,2,7.213,ACTIVE,219.16,363.99,59.969,1560192304,"201051344000594","174011545737251",28.09,43.40,0,336.04,412.68,205.0,195.9,0.932,1329546.1,1329546.1,3335,0,0,0,L,1122011218,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192321,556520.00
06/10/2019 14:45,2,7.191,ACTIVE,221.42,367.30,59.975,1560192304,"201051344000469","174011545737251",28.59,29.50,0,334.84,415.39,208.1,198.9,0.977,1309620.6,1309620.6,3333,0,0,0,L,1122011218,1,125.17,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192322,556521.00
06/10/2019 14:45,2,7.557,ACTIVE,219.61,365.80,60.038,1560192304,"201051344000585","174011545737251",28.33,35.40,0,332.73,414.79,216.7,207.2,0.986,1332466.2,1332466.2,3330,0,0,0,L,1122011218,1,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192323,556522.00
06/10/2019 14:45,2,7.145,ACTIVE,221.64,367.00,59.969,1560192304,"201051344000853","174011545737251",28.69,35.20,0,342.95,415.99,207.4,198.3,0.946,1332748.6,1332748.6,3331,0,0,0,L,1122011218,1,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192324,556523.00
06/10/2019 14:45,2,7.428,ALERT,218.03,363.09,60.043,1560192304,"201051344001145","174011545737251",28.03,35.80,0,300.87,412.68,211.0,201.7,0.972,1333065.3,1333065.3,3339,0,0,0,L,1122011218,1,124.94,123.81,0002,34,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192326,556524.00
06/10/2019 14:45,2,7.301,ACTIVE,218.71,364.89,60.001,1560192304,"201051344000438","174011545737251",28.13,39.80,0,331.83,412.68,208.0,198.8,0.946,1326455.2,1326455.2,3329,0,0,0,L,1122011218,1,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192327,556525.00
06/10/2019 14:45,2,7.350,ALERT,218.93,361.89,59.996,1560192304,"201051344001135","174011545737251",28.37,37.50,0,287.05,413.59,211.0,201.7,0.946,1313455.8,1313455.8,3329,0,0,0,L,1122011218,1,125.40,124.04,0002,34,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192329,556526.00
06/10/2019 14:45,2,7.066,ACTIVE,220.74,364.89,59.975,1560192304,"201051344000983","174011545737251",28.82,33.00,0,334.54,411.78,206.2,197.0,0.950,1330710.9,1330710.9,3330,0,0,0,L,1122011218,1,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192329,556527.00
06/10/2019 14:45,2,7.434,ACTIVE,219.39,362.49,59.996,1560192304,"201051344001203","174011545737251",28.29,38.60,0,335.14,414.49,212.9,203.5,1.003,1321316.3,1321316.3,3332,0,0,0,L,1122011218,1,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192330,556528.00
06/10/2019 14:45,2,7.254,ACTIVE,217.58,361.89,60.001,1560192304,"201051344001230","174011545737251",28.61,37.80,0,329.13,408.18,209.9,200.7,0.990,1316766.4,1316766.4,3346,0,0,0,L,1122011218,1,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192331,556529.00
06/10/2019 14:45,2,7.311,ALERT,217.80,363.09,60.001,1560192304,"201051344000646","174011545737251",28.39,42.00,0,296.36,412.68,209.9,200.6,0.968,1310589.7,1310589.7,3339,0,0,0,L,1122011218,1,124.94,123.59,0002,36,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192333,556530.00
06/10/2019 14:45,2,7.225,ACTIVE,219.84,363.99,60.017,1560192304,"201051344000867","174011545737251",28.17,35.00,0,336.04,412.08,206.1,197.0,0.919,1307897.6,1307897.6,3331,0,0,0,L,1122011218,1,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192334,556531.00
06/10/2019 14:45,2,7.205,ACTIVE,219.84,362.79,60.043,1560192304,"201051344000633","174011545737251",28.01,37.50,0,334.54,410.88,204.2,195.2,0.955,1305132.0,1305132.0,3338,0,0,0,L,1122011218,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192335,556532.00
06/10/2019 14:45,2,7.246,ACTIVE,218.03,361.59,60.012,1560192304,"201051344000955","174011545737251",28.41,40.00,0,330.03,412.08,208.3,199.1,0.986,1331049.9,1331049.9,3335,0,0,0,L,1122011218,1,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192337,556533.00
06/10/2019 14:45,2,7.006,ACTIVE,220.52,365.49,59.996,1560192304,"201051344000648","174011545737251",28.41,32.80,0,335.74,410.88,201.6,192.6,0.928,1319677.7,1319677.7,3328,0,0,0,L,1122011218,1,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192338,556534.00
06/10/2019 14:45,2,7.191,ACTIVE,220.74,365.80,60.001,1560192304,"201051344000645","174011545737251",28.11,32.80,0,335.74,410.58,204.7,195.7,0.915,1324973.1,1324973.1,3331,0,0,0,L,1122011218,1,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192339,556535.00
06/10/2019 14:45,2,7.189,ACTIVE,220.74,365.80,60.012,1560192304,"201051344000569","174011545737251",28.43,33.00,0,335.14,413.89,206.9,197.8,0.950,1341549.5,1341549.5,3334,0,0,0,L,1122011218,1,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192340,556536.00
06/10/2019 14:45,2,7.227,ACTIVE,220.74,371.81,60.006,1560192304,"179051228000119","174011545737251",28.45,36.80,0,341.45,418.70,208.2,199.1,0.990,128078.9,128078.9,3355,0,0,0,L,46974696,1,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560192341,556537.00
06/10/2019 15:00,2,7.039,ACTIVE,220.97,365.49,59.990,1560193204,"201051344000579","174011545737251",27.73,36.80,0,336.64,411.18,197.7,188.8,0.924,1342138.9,1342138.9,3332,0,0,0,L,1122011218,1,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193205,556538.00
06/10/2019 15:00,2,7.305,ACTIVE,219.39,362.49,59.975,1560193204,"201051344001025","174011545737251",28.01,40.20,0,336.64,413.29,207.2,198.0,0.928,1325756.8,1325756.8,3330,0,0,0,L,1122011218,1,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193206,556539.00
06/10/2019 15:00,2,7.146,ACTIVE,219.61,361.89,59.980,1560193204,"201051344001093","174011545737251",27.89,36.00,0,336.34,412.08,201.8,192.9,0.915,1308655.7,1308655.7,3334,0,0,0,L,1122011218,1,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193207,556540.00
06/10/2019 15:00,2,6.887,ACTIVE,220.97,364.29,59.985,1560193204,"201051344000458","174011545737251",28.15,35.40,0,335.44,412.68,196.2,187.5,0.919,1324081.4,1324081.4,3333,0,0,0,L,1122011218,1,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193208,556541.00
06/10/2019 15:00,2,7.195,ACTIVE,218.26,361.89,59.985,1560193204,"201051344000890","174011545737251",27.63,40.80,0,330.93,409.98,201.3,192.4,0.924,1323652.2,1323652.2,3336,0,0,0,L,1122011218,1,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193209,556542.00
06/10/2019 15:00,2,6.912,ACTIVE,221.19,359.78,60.017,1560193204,"201051344000988","174011545737251",18.53,31.00,0,338.44,390.14,129.7,123.2,0.601,1014101.5,1014101.5,3331,0,0,0,L,1122011218,1,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193210,556543.00
06/10/2019 15:00,2,7.090,ACTIVE,219.84,363.09,59.969,1560193204,"201051344000582","174011545737251",27.99,35.80,0,336.04,413.59,201.0,192.1,0.932,1301662.8,1301662.8,3329,0,0,0,L,1122011218,1,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193211,556544.00
06/10/2019 15:00,2,6.951,ACTIVE,219.61,364.89,59.990,1560193204,"201051344000868","174011545737251",28.39,32.80,0,335.74,412.08,199.8,190.9,0.928,1309938.0,1309938.0,3333,0,0,0,L,1122011218,1,124.49,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193212,556545.00
06/10/2019 15:00,2,6.791,ACTIVE,221.19,366.70,59.990,1560193204,"201051344000576","174011545737251",28.61,33.00,0,336.04,412.98,196.6,187.8,0.906,1327196.1,1327196.1,3335,0,0,0,L,1122011218,1,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193213,556546.00
06/10/2019 15:00,2,7.033,ACTIVE,220.97,363.39,59.985,1560193204,"201051344001158","174011545737251",27.53,34.80,0,335.44,409.98,196.2,187.4,0.902,1304153.7,1304153.7,3329,0,0,0,L,1122011218,1,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193214,556547.00
06/10/2019 15:00,2,7.109,ACTIVE,219.39,362.19,59.996,1560193204,"201051344000917","174011545737251",28.17,37.50,0,333.63,413.59,202.6,193.7,0.946,1318364.6,1318364.6,3335,0,0,0,L,1122011218,1,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193215,556548.00
06/10/2019 15:00,2,7.062,ACTIVE,218.48,355.58,59.990,1560193204,"201051344000417","174011545737251",18.15,40.00,0,333.93,387.74,130.0,123.6,0.601,1050266.9,1050266.9,3343,0,0,0,L,1122011218,1,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193215,556549.00
06/10/2019 15:00,2,7.232,ACTIVE,218.26,360.99,60.017,1560193204,"201051344000685","174011545737251",27.23,38.20,0,332.43,409.38,199.5,190.7,0.955,1324739.6,1324739.6,3336,0,0,0,L,1122011218,1,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193216,556550.00
06/10/2019 15:00,2,7.271,ACTIVE,219.84,364.89,60.017,1560193204,"201051344000651","174011545737251",27.69,37.50,0,335.44,412.98,203.9,194.9,0.888,1318327.6,1318327.6,3337,0,0,0,L,1122011218,1,126.30,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193217,556551.00
06/10/2019 15:00,2,7.059,ACTIVE,219.16,362.79,59.996,1560193204,"201051344000594","174011545737251",27.59,43.40,0,336.64,410.88,197.2,188.4,0.871,1329594.0,1329594.0,3336,0,0,0,L,1122011218,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193218,556552.00
06/10/2019 15:00,2,6.941,ACTIVE,221.19,366.10,59.990,1560193204,"201051344000469","174011545737251",28.47,30.00,0,335.44,411.48,200.2,191.3,0.937,1309669.3,1309669.3,3334,0,0,0,L,1122011218,1,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193219,556553.00
06/10/2019 15:00,2,7.336,ACTIVE,219.84,362.49,60.017,1560193204,"201051344000585","174011545737251",28.13,35.40,0,335.74,413.59,209.0,199.8,0.977,1332517.0,1332517.0,3331,0,0,0,L,1122011218,1,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193220,556554.00
06/10/2019 15:00,2,6.953,ACTIVE,221.42,366.40,59.996,1560193204,"201051344000853","174011545737251",28.35,35.60,0,342.65,414.19,199.7,190.9,0.915,1332797.2,1332797.2,3332,0,0,0,L,1122011218,1,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193221,556555.00
06/10/2019 15:00,2,7.221,ACTIVE,218.26,362.19,59.980,1560193204,"201051344001145","174011545737251",27.73,35.80,0,331.83,411.48,202.8,193.8,0.932,1333114.6,1333114.6,3341,0,0,0,L,1122011218,1,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193222,556556.00
06/10/2019 15:00,2,7.062,ACTIVE,218.93,363.39,59.996,1560193204,"201051344000438","174011545737251",28.03,40.20,0,336.94,411.48,200.5,191.6,0.906,1326503.8,1326503.8,3330,0,0,0,L,1122011218,1,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193223,556557.00
06/10/2019 15:00,2,7.156,ACTIVE,219.39,363.99,59.996,1560193204,"201051344001135","174011545737251",28.09,38.40,0,336.64,412.08,203.6,194.6,0.902,1313505.2,1313505.2,3331,0,0,0,L,1122011218,1,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193224,556558.00
06/10/2019 15:00,2,6.916,ACTIVE,220.97,363.39,60.006,1560193204,"201051344000983","174011545737251",28.37,33.50,0,335.44,410.88,198.4,189.6,0.919,1330759.1,1330759.1,3331,0,0,0,L,1122011218,1,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193225,556559.00
06/10/2019 15:00,2,7.213,ACTIVE,219.61,360.99,59.975,1560193204,"201051344001203","174011545737251",28.07,39.00,0,336.94,412.98,205.0,195.9,0.932,1321366.0,1321366.0,3333,0,0,0,L,1122011218,1,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193226,556560.00
06/10/2019 15:00,2,7.150,ACTIVE,218.03,360.99,59.990,1560193204,"201051344001230","174011545737251",27.87,37.50,0,329.73,409.68,201.9,192.9,0.941,1316815.4,1316815.4,3347,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193227,556561.00
06/10/2019 15:00,2,7.172,ACTIVE,218.48,362.49,59.985,1560193204,"201051344000646","174011545737251",27.97,42.30,0,330.63,410.58,203.2,194.2,0.932,1310638.9,1310638.9,3341,0,0,0,L,1122011218,1,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193228,556562.00
06/10/2019 15:00,2,6.912,ACTIVE,220.06,362.49,59.985,1560193204,"201051344000867","174011545737251",28.25,34.80,0,336.34,409.98,197.7,188.8,0.915,1307945.6,1307945.6,3332,0,0,0,L,1122011218,1,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193229,556563.00
06/10/2019 15:00,2,6.996,ACTIVE,220.06,365.19,59.985,1560193204,"201051344000633","174011545737251",27.75,38.00,0,332.43,409.98,196.5,187.7,0.919,1305179.7,1305179.7,3339,0,0,0,L,1122011218,1,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193230,556564.00
06/10/2019 15:00,2,7.035,ACTIVE,218.48,362.19,60.006,1560193204,"201051344000955","174011545737251",28.21,39.30,0,330.93,410.28,200.9,192.0,0.946,1331098.5,1331098.5,3336,0,0,0,L,1122011218,1,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193230,556565.00
06/10/2019 15:00,2,6.805,ACTIVE,220.52,363.99,59.990,1560193204,"201051344000648","174011545737251",28.05,33.30,0,335.74,410.28,193.2,184.6,0.897,1319724.6,1319724.6,3329,0,0,0,L,1122011218,1,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193231,556566.00
06/10/2019 15:00,2,6.947,ACTIVE,220.74,363.69,59.996,1560193204,"201051344000645","174011545737251",27.93,33.30,0,336.34,409.68,196.5,187.8,0.884,1325020.8,1325020.8,3332,0,0,0,L,1122011218,1,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193232,556567.00
06/10/2019 15:00,2,6.930,ACTIVE,220.74,365.80,60.006,1560193204,"201051344000569","174011545737251",28.29,33.30,0,334.84,410.88,198.4,189.6,0.919,1341597.7,1341597.7,3335,0,0,0,L,1122011218,1,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193233,556568.00
06/10/2019 15:00,2,6.924,ACTIVE,220.74,371.51,60.017,1560193204,"179051228000119","174011545737251",28.55,37.50,0,342.35,416.29,200.2,191.3,0.950,128127.4,128127.4,3356,0,0,0,L,46974696,1,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560193234,556569.00
06/10/2019 15:15,2,6.744,ACTIVE,220.97,365.19,59.996,1560194104,"201051344000579","174011545737251",28.25,36.80,0,337.54,411.48,192.7,184.1,0.893,1342185.5,1342185.5,3333,0,0,0,L,1122011218,1,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194106,556570.00
06/10/2019 15:15,2,7.064,ACTIVE,219.39,363.39,59.990,1560194104,"201051344001025","174011545737251",28.31,40.20,0,334.84,411.18,202.4,193.5,0.910,1325805.7,1325805.7,3331,0,0,0,L,1122011218,1,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194106,556571.00
06/10/2019 15:15,2,6.805,ACTIVE,219.61,361.59,60.001,1560194104,"201051344001093","174011545737251",28.61,35.40,0,336.04,409.98,197.2,188.4,0.884,1308703.4,1308703.4,3335,0,0,0,L,1122011218,1,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194107,556572.00
06/10/2019 15:15,2,6.709,ACTIVE,220.97,364.89,60.001,1560194104,"201051344000458","174011545737251",28.13,35.60,0,336.64,411.18,191.1,182.5,0.879,1324127.7,1324127.7,3334,0,0,0,L,1122011218,1,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194108,556573.00
06/10/2019 15:15,2,7.000,ACTIVE,218.03,361.59,60.001,1560194104,"201051344000890","174011545737251",27.71,40.60,0,333.03,408.78,196.4,187.6,0.902,1323699.8,1323699.8,3337,0,0,0,L,1122011218,1,125.40,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194109,556574.00
06/10/2019 15:15,2,6.766,ACTIVE,220.74,360.38,59.975,1560194104,"201051344000988","174011545737251",18.47,31.30,0,341.75,389.24,126.5,120.1,0.592,1014131.9,1014131.9,3332,0,0,0,L,1122011218,1,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194110,556575.00
06/10/2019 15:15,2,6.826,ACTIVE,219.61,363.99,60.001,1560194104,"201051344000582","174011545737251",28.33,35.80,0,335.74,411.18,195.8,187.1,0.888,1301710.2,1301710.2,3330,0,0,0,L,1122011218,1,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194111,556576.00
06/10/2019 15:15,2,6.695,ACTIVE,219.61,363.69,59.990,1560194104,"201051344000868","174011545737251",28.73,31.80,0,335.74,408.78,194.7,186.0,0.902,1309985.1,1309985.1,3334,0,0,0,L,1122011218,1,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194112,556577.00
06/10/2019 15:15,2,6.568,ACTIVE,220.74,365.49,60.012,1560194104,"201051344000576","174011545737251",28.78,32.40,0,337.24,412.38,191.5,182.9,0.884,1327242.4,1327242.4,3336,0,0,0,L,1122011218,1,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194113,556578.00
06/10/2019 15:15,2,6.723,ACTIVE,220.97,364.59,59.996,1560194104,"201051344001158","174011545737251",28.09,34.00,0,336.34,410.88,191.1,182.5,0.888,1304199.9,1304199.9,3330,0,0,0,L,1122011218,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194114,556579.00
06/10/2019 15:15,2,6.951,ACTIVE,219.39,362.79,59.990,1560194104,"201051344000917","174011545737251",28.19,37.80,0,331.83,413.89,198.3,189.5,0.915,1318412.5,1318412.5,3336,0,0,0,L,1122011218,1,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194115,556580.00
06/10/2019 15:15,2,6.922,ACTIVE,218.48,354.97,59.990,1560194104,"201051344000417","174011545737251",18.05,39.80,0,337.84,386.83,126.5,120.2,0.579,1050297.4,1050297.4,3344,0,0,0,L,1122011218,1,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194116,556581.00
06/10/2019 15:15,2,6.951,ACTIVE,218.26,361.89,59.996,1560194104,"201051344000685","174011545737251",27.69,37.30,0,336.34,408.48,194.8,186.1,0.932,1324786.7,1324786.7,3337,0,0,0,L,1122011218,1,125.85,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194117,556582.00
06/10/2019 15:15,2,6.996,ACTIVE,219.84,363.39,60.006,1560194104,"201051344000651","174011545737251",28.05,38.00,0,330.63,425.91,198.7,189.9,0.893,1318375.7,1318375.7,3338,0,0,0,L,1122011218,1,126.30,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194118,556583.00
06/10/2019 15:15,2,6.623,ACTIVE,218.93,362.79,60.006,1560194104,"201051344000594","174011545737251",28.65,42.80,0,336.34,408.78,192.1,183.5,0.875,1329640.5,1329640.5,3337,0,0,0,L,1122011218,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194119,556584.00
06/10/2019 15:15,2,6.668,ACTIVE,221.19,367.00,59.990,1560194104,"201051344000469","174011545737251",28.84,30.30,0,336.64,413.29,194.7,186.0,0.893,1309716.5,1309716.5,3335,0,0,0,L,1122011218,1,124.72,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194120,556585.00
06/10/2019 15:15,2,7.123,ACTIVE,219.84,362.49,59.990,1560194104,"201051344000585","174011545737251",28.33,35.40,0,335.74,411.18,204.4,195.4,0.932,1332566.5,1332566.5,3332,0,0,0,L,1122011218,1,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194121,556586.00
06/10/2019 15:15,2,6.723,ACTIVE,221.42,365.80,60.001,1560194104,"201051344000853","174011545737251",28.59,34.80,0,342.95,412.68,194.5,185.8,0.888,1332844.3,1332844.3,3333,0,0,0,L,1122011218,1,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194122,556587.00
06/10/2019 15:15,2,6.883,ACTIVE,218.48,364.29,59.990,1560194104,"201051344001145","174011545737251",28.49,35.60,0,337.54,409.98,198.5,189.7,0.910,1333162.6,1333162.6,3342,0,0,0,L,1122011218,1,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194123,556588.00
06/10/2019 15:15,2,6.836,ACTIVE,219.16,362.19,59.985,1560194104,"201051344000438","174011545737251",28.25,40.00,0,337.24,409.68,195.6,186.9,0.893,1326551.2,1326551.2,3331,0,0,0,L,1122011218,1,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194123,556589.00
06/10/2019 15:15,2,7.010,ACTIVE,219.39,362.49,60.028,1560194104,"201051344001135","174011545737251",27.93,38.00,0,337.24,410.28,198.2,189.3,0.879,1313553.3,1313553.3,3332,0,0,0,L,1122011218,1,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194125,556590.00
06/10/2019 15:15,2,6.645,ACTIVE,220.97,365.49,60.006,1560194104,"201051344000983","174011545737251",28.77,33.30,0,335.74,410.88,193.6,184.9,0.888,1330806.0,1330806.0,3332,0,0,0,L,1122011218,1,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194126,556591.00
06/10/2019 15:15,2,6.984,ACTIVE,219.61,363.69,59.996,1560194104,"201051344001203","174011545737251",28.31,38.60,0,336.64,410.58,200.1,191.2,0.955,1321414.5,1321414.5,3334,0,0,0,L,1122011218,1,126.30,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194127,556592.00
06/10/2019 15:15,2,6.881,ACTIVE,218.03,360.69,60.006,1560194104,"201051344001230","174011545737251",28.31,36.80,0,330.33,408.48,197.1,188.3,0.924,1316863.1,1316863.1,3348,0,0,0,L,1122011218,1,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194127,556593.00
06/10/2019 15:15,2,6.959,ACTIVE,218.26,361.89,59.990,1560194104,"201051344000646","174011545737251",28.05,42.30,0,331.23,409.38,197.7,188.8,0.906,1310686.8,1310686.8,3342,0,0,0,L,1122011218,1,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194128,556594.00
06/10/2019 15:15,2,6.730,ACTIVE,219.84,364.29,60.006,1560194104,"201051344000867","174011545737251",28.31,34.50,0,335.74,407.57,192.9,184.2,0.888,1307992.3,1307992.3,3333,0,0,0,L,1122011218,1,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194129,556595.00
06/10/2019 15:15,2,6.664,ACTIVE,219.84,363.99,60.012,1560194104,"201051344000633","174011545737251",28.35,38.00,0,335.44,407.87,191.2,182.7,0.888,1305226.0,1305226.0,3340,0,0,0,L,1122011218,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194130,556596.00
06/10/2019 15:15,2,6.836,ACTIVE,218.48,362.19,60.017,1560194104,"201051344000955","174011545737251",28.27,39.50,0,334.84,408.48,195.6,186.9,0.906,1331146.0,1331146.0,3337,0,0,0,L,1122011218,1,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194131,556597.00
06/10/2019 15:15,2,6.615,ACTIVE,220.29,362.19,59.996,1560194104,"201051344000648","174011545737251",28.07,33.00,0,336.34,407.57,187.9,179.4,0.871,1319770.2,1319770.2,3330,0,0,0,L,1122011218,1,124.49,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194132,556598.00
06/10/2019 15:15,2,6.641,ACTIVE,220.74,364.29,59.996,1560194104,"201051344000645","174011545737251",28.43,33.00,0,337.24,410.58,191.2,182.6,0.853,1325067.1,1325067.1,3333,0,0,0,L,1122011218,1,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194133,556599.00
06/10/2019 15:15,2,6.707,ACTIVE,220.74,365.49,60.006,1560194104,"201051344000569","174011545737251",28.61,32.80,0,335.14,411.78,194.4,185.7,0.902,1341644.8,1341644.8,3336,0,0,0,L,1122011218,1,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194134,556600.00
06/10/2019 15:15,2,6.719,ACTIVE,220.97,370.60,60.001,1560194104,"179051228000119","174011545737251",28.73,37.30,0,341.45,413.89,195.4,186.7,0.928,128174.8,128174.8,3357,0,0,0,L,46974696,1,125.17,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560194135,556601.00
06/10/2019 15:30,2,6.465,ACTIVE,220.97,363.69,60.012,1560195004,"201051344000579","174011545737251",28.15,36.50,0,337.24,408.48,184.3,175.9,0.871,1342230.6,1342230.6,3334,0,0,0,L,1122011218,1,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195005,556602.00
06/10/2019 15:30,2,6.771,ACTIVE,218.93,360.08,60.049,1560195004,"201051344001025","174011545737251",28.25,40.20,0,337.84,409.38,193.6,184.9,0.857,1325853.1,1325853.1,3332,0,0,0,L,1122011218,1,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195006,556603.00
06/10/2019 15:30,2,6.520,ACTIVE,219.16,362.49,60.022,1560195004,"201051344001093","174011545737251",28.53,35.40,0,333.93,416.89,188.4,179.9,0.840,1308749.4,1308749.4,3336,0,0,0,L,1122011218,1,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195007,556604.00
06/10/2019 15:30,2,6.340,ACTIVE,220.97,364.59,60.022,1560195004,"201051344000458","174011545737251",28.45,35.60,0,335.74,407.27,182.6,174.3,0.853,1324172.4,1324172.4,3335,0,0,0,L,1122011218,1,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195008,556605.00
06/10/2019 15:30,2,6.578,ACTIVE,217.58,361.29,59.990,1560195004,"201051344000890","174011545737251",28.33,40.40,0,334.24,407.57,188.7,180.2,0.862,1323745.8,1323745.8,3338,0,0,0,L,1122011218,1,125.17,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195009,556606.00
06/10/2019 15:30,2,6.410,ACTIVE,221.19,359.48,60.012,1560195004,"201051344000988","174011545737251",18.61,30.80,0,338.74,387.74,120.9,114.7,0.561,1014161.4,1014161.4,3333,0,0,0,L,1122011218,1,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195010,556607.00
06/10/2019 15:30,2,6.625,ACTIVE,219.16,365.19,60.017,1560195004,"201051344000582","174011545737251",28.01,35.40,0,335.44,410.88,187.8,179.3,0.879,1301756.1,1301756.1,3331,0,0,0,L,1122011218,1,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195011,556608.00
06/10/2019 15:30,2,6.471,ACTIVE,219.61,361.89,60.012,1560195004,"201051344000868","174011545737251",28.37,31.80,0,336.34,407.27,185.8,177.4,0.849,1310030.6,1310030.6,3335,0,0,0,L,1122011218,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195012,556609.00
06/10/2019 15:30,2,6.252,ACTIVE,220.97,366.70,60.006,1560195004,"201051344000576","174011545737251",28.86,32.60,0,336.34,409.98,182.7,174.4,0.849,1327287.2,1327287.2,3337,0,0,0,L,1122011218,1,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195013,556610.00
06/10/2019 15:30,2,6.455,ACTIVE,220.97,365.49,60.022,1560195004,"201051344001158","174011545737251",27.97,33.80,0,336.34,406.07,182.8,174.6,0.849,1304244.6,1304244.6,3331,0,0,0,L,1122011218,1,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195014,556611.00
06/10/2019 15:30,2,6.713,ACTIVE,218.93,362.19,60.028,1560195004,"201051344000917","174011545737251",28.01,38.00,0,328.22,416.59,190.4,181.9,0.871,1318459.0,1318459.0,3337,0,0,0,L,1122011218,1,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195015,556612.00
06/10/2019 15:30,2,6.578,ACTIVE,218.03,354.37,60.022,1560195004,"201051344000417","174011545737251",18.23,39.80,0,337.84,385.93,121.4,115.2,0.561,1050326.8,1050326.8,3345,0,0,0,L,1122011218,1,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195016,556613.00
06/10/2019 15:30,2,6.600,ACTIVE,217.80,360.38,60.033,1560195004,"201051344000685","174011545737251",27.97,37.30,0,337.24,407.57,186.9,178.5,0.897,1324832.2,1324832.2,3338,0,0,0,L,1122011218,1,125.62,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195017,556614.00
06/10/2019 15:30,2,6.678,ACTIVE,219.39,363.39,60.028,1560195004,"201051344000651","174011545737251",28.17,38.40,0,335.74,408.18,190.6,182.0,0.862,1318422.2,1318422.2,3339,0,0,0,L,1122011218,1,126.07,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195018,556615.00
06/10/2019 15:30,2,6.420,ACTIVE,218.93,361.89,60.033,1560195004,"201051344000594","174011545737251",28.35,42.80,0,336.64,407.27,184.1,175.7,0.844,1329685.5,1329685.5,3338,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195019,556616.00
06/10/2019 15:30,2,6.342,ACTIVE,220.97,365.80,60.049,1560195004,"201051344000469","174011545737251",28.96,30.00,0,336.04,409.38,186.0,177.6,0.875,1309762.1,1309762.1,3336,0,0,0,L,1122011218,1,124.94,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195020,556617.00
06/10/2019 15:30,2,6.840,ACTIVE,219.39,363.09,60.022,1560195004,"201051344000585","174011545737251",28.29,35.20,0,335.44,409.68,195.8,187.1,0.910,1332614.3,1332614.3,3333,0,0,0,L,1122011218,1,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195021,556618.00
06/10/2019 15:30,2,6.469,ACTIVE,221.19,365.49,60.028,1560195004,"201051344000853","174011545737251",28.39,34.80,0,338.14,410.88,185.9,177.5,0.853,1332889.8,1332889.8,3334,0,0,0,L,1122011218,1,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195022,556619.00
06/10/2019 15:30,2,6.729,ACTIVE,217.80,360.69,60.001,1560195004,"201051344001145","174011545737251",27.97,35.60,0,336.94,408.18,190.5,181.9,0.879,1333209.0,1333209.0,3343,0,0,0,L,1122011218,1,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195022,556620.00
06/10/2019 15:30,2,6.533,ACTIVE,218.71,363.09,60.038,1560195004,"201051344000438","174011545737251",28.35,39.50,0,337.54,408.18,187.6,179.1,0.857,1326596.9,1326596.9,3332,0,0,0,L,1122011218,1,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195023,556621.00
06/10/2019 15:30,2,6.666,ACTIVE,218.93,362.19,60.017,1560195004,"201051344001135","174011545737251",28.19,38.40,0,337.54,407.87,190.3,181.7,0.857,1313599.7,1313599.7,3333,0,0,0,L,1122011218,1,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195024,556622.00
06/10/2019 15:30,2,6.352,ACTIVE,220.97,364.59,60.022,1560195004,"201051344000983","174011545737251",28.77,32.80,0,335.74,406.97,185.1,176.7,0.862,1330851.2,1330851.2,3333,0,0,0,L,1122011218,1,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195025,556623.00
06/10/2019 15:30,2,6.664,ACTIVE,219.16,361.29,60.028,1560195004,"201051344001203","174011545737251",28.37,38.20,0,328.22,410.58,191.4,182.8,0.893,1321461.2,1321461.2,3335,0,0,0,L,1122011218,1,126.07,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195026,556624.00
