ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 15:30,2,6.557,ACTIVE,217.58,360.69,60.033,1560195004,"201051344001230","174011545737251",28.47,36.00,0,321.61,407.57,188.9,180.4,0.884,1316909.2,1316909.2,3349,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195027,556625.00
06/10/2019 15:30,2,6.646,ACTIVE,217.58,360.69,60.043,1560195004,"201051344000646","174011545737251",28.17,41.30,0,336.34,407.87,189.6,181.1,0.875,1310733.1,1310733.1,3343,0,0,0,L,1122011218,1,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195028,556626.00
06/10/2019 15:30,2,6.375,ACTIVE,219.84,363.09,60.033,1560195004,"201051344000867","174011545737251",28.57,34.50,0,336.34,406.67,184.2,175.9,0.849,1308037.4,1308037.4,3334,0,0,0,L,1122011218,1,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195029,556627.00
06/10/2019 15:30,2,6.383,ACTIVE,219.84,365.19,60.033,1560195004,"201051344000633","174011545737251",28.33,38.00,0,334.84,404.87,183.2,174.9,0.849,1305270.8,1305270.8,3341,0,0,0,L,1122011218,1,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195030,556628.00
06/10/2019 15:30,2,6.605,ACTIVE,218.03,361.29,60.033,1560195004,"201051344000955","174011545737251",27.97,39.80,0,335.44,406.07,187.1,178.6,0.875,1331191.8,1331191.8,3338,0,0,0,L,1122011218,1,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195031,556629.00
06/10/2019 15:30,2,6.275,ACTIVE,220.52,363.69,60.038,1560195004,"201051344000648","174011545737251",28.33,32.80,0,336.34,406.07,180.1,171.9,0.831,1319814.2,1319814.2,3331,0,0,0,L,1122011218,1,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195032,556630.00
06/10/2019 15:30,2,6.389,ACTIVE,220.74,364.59,60.028,1560195004,"201051344000645","174011545737251",28.27,32.80,0,336.64,405.77,182.8,174.6,0.813,1325111.9,1325111.9,3334,0,0,0,L,1122011218,1,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195033,556631.00
06/10/2019 15:30,2,6.410,ACTIVE,220.74,364.29,60.059,1560195004,"201051344000569","174011545737251",28.63,32.40,0,336.34,407.57,185.7,177.3,0.853,1341690.1,1341690.1,3337,0,0,0,L,1122011218,1,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195034,556632.00
06/10/2019 15:30,2,6.432,ACTIVE,220.74,370.60,60.033,1560195004,"179051228000119","174011545737251",28.67,37.00,0,342.65,412.68,186.6,178.2,0.884,128220.4,128220.4,3358,0,0,0,L,46974696,1,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195035,556633.00
06/10/2019 15:45,2,6.164,ACTIVE,220.74,363.99,59.990,1560195903,"201051344000579","174011545737251",28.27,36.30,0,336.34,406.97,176.3,168.3,0.849,1342273.5,1342273.5,3335,0,0,0,L,1122011218,1,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195905,556634.00
06/10/2019 15:45,2,6.490,ALERT,218.93,359.18,59.990,1560195903,"201051344001025","174011545737251",28.35,39.80,0,297.87,406.97,186.4,178.0,0.831,1325898.1,1325898.1,3333,0,0,0,L,1122011218,1,125.40,124.27,0002,35,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195907,556635.00
06/10/2019 15:45,2,6.223,ACTIVE,219.16,361.89,60.049,1560195903,"201051344001093","174011545737251",28.61,35.40,0,332.73,406.07,180.2,172.0,0.831,1308793.3,1308793.3,3337,0,0,0,L,1122011218,1,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195908,556636.00
06/10/2019 15:45,2,6.102,ACTIVE,220.74,362.49,60.006,1560195903,"201051344000458","174011545737251",28.31,37.50,0,334.84,406.67,174.9,166.9,0.804,1324215.0,1324215.0,3336,0,0,0,L,1122011218,1,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195909,556637.00
06/10/2019 15:45,2,6.359,ACTIVE,217.80,359.48,59.985,1560195903,"201051344000890","174011545737251",28.11,39.80,0,309.89,419.90,180.9,172.7,0.822,1323789.7,1323789.7,3339,0,0,0,L,1122011218,1,125.40,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195910,556638.00
06/10/2019 15:45,2,6.229,ACTIVE,220.74,358.88,59.948,1560195903,"201051344000988","174011545737251",18.35,31.30,0,337.84,386.53,115.7,109.8,0.539,1014189.4,1014189.4,3334,0,0,0,L,1122011218,1,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195911,556639.00
06/10/2019 15:45,2,6.346,ALERT,219.16,361.89,60.001,1560195903,"201051344000582","174011545737251",28.05,35.00,0,301.77,407.57,180.2,172.0,0.835,1301799.7,1301799.7,3332,0,0,0,L,1122011218,1,125.62,124.27,0002,32,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195912,556640.00
06/10/2019 15:45,2,6.205,ACTIVE,219.39,363.69,59.996,1560195903,"201051344000868","174011545737251",28.21,31.30,0,336.34,404.87,177.2,169.2,0.800,1310074.0,1310074.0,3336,0,0,0,L,1122011218,1,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195913,556641.00
06/10/2019 15:45,2,6.023,ACTIVE,220.74,363.99,59.996,1560195903,"201051344000576","174011545737251",28.69,32.80,0,335.44,408.18,175.0,167.0,0.813,1327329.9,1327329.9,3338,0,0,0,L,1122011218,1,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195914,556642.00
06/10/2019 15:45,2,6.162,ACTIVE,220.74,362.79,59.996,1560195903,"201051344001158","174011545737251",27.99,34.00,0,336.34,406.67,174.7,166.7,0.809,1304287.2,1304287.2,3332,0,0,0,L,1122011218,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195915,556643.00
06/10/2019 15:45,2,6.348,ACTIVE,218.93,360.38,60.001,1560195903,"201051344000917","174011545737251",28.41,38.80,0,331.23,405.17,182.5,174.2,0.831,1318503.4,1318503.4,3338,0,0,0,L,1122011218,1,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195916,556644.00
06/10/2019 15:45,2,6.311,ACTIVE,218.26,354.37,60.006,1560195903,"201051344000417","174011545737251",18.27,39.30,0,333.03,383.23,116.8,110.8,0.539,1050355.0,1050355.0,3346,0,0,0,L,1122011218,1,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195917,556645.00
06/10/2019 15:45,2,6.365,ACTIVE,217.80,360.08,60.012,1560195903,"201051344000685","174011545737251",27.79,37.50,0,331.23,404.27,179.1,171.0,0.857,1324875.8,1324875.8,3339,0,0,0,L,1122011218,1,125.62,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195918,556646.00
06/10/2019 15:45,2,6.410,ACTIVE,219.39,360.69,59.996,1560195903,"201051344000651","174011545737251",28.19,38.20,0,310.49,422.00,182.9,174.6,0.822,1318466.7,1318466.7,3340,0,0,0,L,1122011218,1,126.30,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195919,556647.00
06/10/2019 15:45,2,6.168,ACTIVE,218.71,360.99,60.006,1560195903,"201051344000594","174011545737251",28.17,42.50,0,335.74,404.57,176.0,167.9,0.813,1329728.5,1329728.5,3339,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195920,556648.00
06/10/2019 15:45,2,6.158,ACTIVE,220.97,364.29,59.980,1560195903,"201051344000469","174011545737251",28.45,29.80,0,336.34,405.47,177.3,169.2,0.826,1309805.5,1309805.5,3337,0,0,0,L,1122011218,1,124.72,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195921,556649.00
06/10/2019 15:45,2,6.537,ACTIVE,219.16,363.39,59.996,1560195903,"201051344000585","174011545737251",28.45,35.40,0,330.33,407.57,188.3,179.8,0.879,1332660.1,1332660.1,3334,0,0,0,L,1122011218,1,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195922,556650.00
06/10/2019 15:45,2,6.166,ACTIVE,221.19,365.19,59.975,1560195903,"201051344000853","174011545737251",28.47,34.50,0,337.54,409.08,177.7,169.6,0.813,1332933.2,1332933.2,3335,0,0,0,L,1122011218,1,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195923,556651.00
06/10/2019 15:45,2,6.416,ALERT,217.80,361.59,59.990,1560195903,"201051344001145","174011545737251",28.15,36.30,0,299.97,406.37,182.9,174.6,0.840,1333253.4,1333253.4,3344,0,0,0,L,1122011218,1,124.94,123.59,0002,34,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195924,556652.00
06/10/2019 15:45,2,6.283,ACTIVE,218.71,360.08,60.006,1560195903,"201051344000438","174011545737251",28.23,39.80,0,332.13,405.47,179.5,171.3,0.822,1326640.7,1326640.7,3333,0,0,0,L,1122011218,1,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195925,556653.00
06/10/2019 15:45,2,6.424,ACTIVE,218.71,360.38,59.990,1560195903,"201051344001135","174011545737251",27.99,38.40,0,331.83,404.87,182.2,173.9,0.818,1313644.2,1313644.2,3334,0,0,0,L,1122011218,1,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195926,556654.00
06/10/2019 15:45,2,6.055,ACTIVE,220.74,363.69,60.001,1560195903,"201051344000983","174011545737251",28.82,32.80,0,335.14,404.57,176.8,168.7,0.809,1330894.5,1330894.5,3334,0,0,0,L,1122011218,1,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195927,556655.00
06/10/2019 15:45,2,6.395,ACTIVE,219.39,360.99,60.038,1560195903,"201051344001203","174011545737251",28.31,38.20,0,333.03,406.37,183.3,175.0,0.844,1321505.9,1321505.9,3336,0,0,0,L,1122011218,1,126.07,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195928,556656.00
06/10/2019 15:45,2,6.295,ALERT,217.58,358.58,60.012,1560195903,"201051344001230","174011545737251",28.37,36.30,0,288.85,400.96,180.8,172.6,0.853,1316953.1,1316953.1,3350,0,0,0,L,1122011218,1,125.17,123.14,0002,32,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195930,556657.00
06/10/2019 15:45,2,6.361,ACTIVE,217.80,359.78,60.006,1560195903,"201051344000646","174011545737251",28.21,41.30,0,330.63,405.17,181.7,173.4,0.831,1310777.4,1310777.4,3344,0,0,0,L,1122011218,1,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195931,556658.00
06/10/2019 15:45,2,6.066,ACTIVE,219.61,360.38,60.006,1560195903,"201051344000867","174011545737251",28.69,34.50,0,336.34,404.27,176.2,168.1,0.809,1308080.4,1308080.4,3335,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195932,556659.00
06/10/2019 15:45,2,6.094,ACTIVE,219.61,362.79,59.990,1560195903,"201051344000633","174011545737251",28.35,38.40,0,336.04,403.07,174.8,166.8,0.800,1305313.6,1305313.6,3342,0,0,0,L,1122011218,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195933,556660.00
06/10/2019 15:45,2,6.203,ACTIVE,217.80,359.48,59.969,1560195903,"201051344000955","174011545737251",28.57,40.20,0,331.53,402.77,179.6,171.4,0.831,1331235.6,1331235.6,3339,0,0,0,L,1122011218,1,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195934,556661.00
06/10/2019 15:45,2,5.967,ACTIVE,220.06,360.99,60.033,1560195903,"201051344000648","174011545737251",28.45,32.80,0,336.94,404.27,171.7,163.8,0.800,1319856.2,1319856.2,3332,0,0,0,L,1122011218,1,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195935,556662.00
06/10/2019 15:45,2,6.061,ACTIVE,220.52,362.49,60.006,1560195903,"201051344000645","174011545737251",28.47,33.00,0,337.24,403.67,174.5,166.5,0.787,1325154.6,1325154.6,3335,0,0,0,L,1122011218,1,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195937,556663.00
06/10/2019 15:45,2,6.168,ACTIVE,220.52,362.19,60.006,1560195903,"201051344000569","174011545737251",28.37,32.80,0,336.34,404.87,177.2,169.1,0.813,1341733.6,1341733.6,3338,0,0,0,L,1122011218,1,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195938,556664.00
06/10/2019 15:45,2,6.115,ACTIVE,220.52,367.90,60.001,1560195903,"179051228000119","174011545737251",28.82,37.00,0,342.05,410.88,178.4,170.3,0.853,128264.1,128264.1,3359,0,0,0,L,46974696,1,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560195939,556665.00
06/10/2019 16:00,2,5.830,ACTIVE,218.93,361.29,60.001,1560196804,"201051344000579","174011545737251",28.43,35.80,0,327.62,405.17,167.8,160.1,0.813,1342314.4,1342314.4,3336,0,0,0,L,1122011218,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196805,556666.00
06/10/2019 16:00,2,6.088,ACTIVE,217.58,358.88,59.990,1560196804,"201051344001025","174011545737251",28.88,39.50,0,326.72,403.97,178.2,170.1,0.804,1325941.4,1325941.4,3335,0,0,0,L,1122011218,1,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196806,556667.00
06/10/2019 16:00,2,5.910,ACTIVE,217.58,360.08,60.022,1560196804,"201051344001093","174011545737251",28.78,34.30,0,327.32,403.07,172.3,164.4,0.795,1308835.1,1308835.1,3338,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196807,556668.00
06/10/2019 16:00,2,5.744,ACTIVE,218.71,358.28,60.028,1560196804,"201051344000458","174011545737251",28.53,38.20,0,327.02,400.66,165.8,158.1,0.782,1324255.6,1324255.6,3337,0,0,0,L,1122011218,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196808,556669.00
06/10/2019 16:00,2,5.973,ACTIVE,216.45,358.88,60.022,1560196804,"201051344000890","174011545737251",28.61,39.50,0,323.11,402.46,173.1,165.2,0.800,1323831.7,1323831.7,3340,0,0,0,L,1122011218,1,124.49,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196809,556670.00
06/10/2019 16:00,2,5.928,ACTIVE,218.93,356.48,60.006,1560196804,"201051344000988","174011545737251",18.25,31.30,0,327.32,384.73,109.7,103.9,0.517,1014216.0,1014216.0,3335,0,0,0,L,1122011218,1,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196810,556671.00
06/10/2019 16:00,2,5.998,ACTIVE,217.80,359.18,60.022,1560196804,"201051344000582","174011545737251",28.43,35.20,0,325.22,404.57,172.6,164.7,0.804,1301841.5,1301841.5,3334,0,0,0,L,1122011218,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196811,556672.00
06/10/2019 16:00,2,5.818,ACTIVE,217.58,358.88,60.006,1560196804,"201051344000868","174011545737251",28.59,31.50,0,327.32,402.77,168.3,160.6,0.765,1310115.1,1310115.1,3337,0,0,0,L,1122011218,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196811,556673.00
06/10/2019 16:00,2,5.707,ACTIVE,218.71,360.38,60.001,1560196804,"201051344000576","174011545737251",28.63,32.20,0,327.62,405.47,165.4,157.7,0.773,1327370.3,1327370.3,3339,0,0,0,L,1122011218,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196812,556674.00
06/10/2019 16:00,2,5.818,ACTIVE,218.71,358.88,60.033,1560196804,"201051344001158","174011545737251",28.19,33.80,0,326.12,403.67,166.2,158.5,0.778,1304327.7,1304327.7,3333,0,0,0,L,1122011218,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196813,556675.00
06/10/2019 16:00,2,6.027,ACTIVE,217.58,357.08,60.017,1560196804,"201051344000917","174011545737251",28.65,38.20,0,324.62,402.77,174.9,166.9,0.809,1318545.8,1318545.8,3339,0,0,0,L,1122011218,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196814,556676.00
06/10/2019 16:00,2,6.008,ACTIVE,216.67,351.67,60.022,1560196804,"201051344000417","174011545737251",18.35,39.00,0,324.62,382.03,111.7,105.9,0.521,1050381.9,1050381.9,3347,0,0,0,L,1122011218,1,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196815,556677.00
06/10/2019 16:00,2,5.996,ACTIVE,216.45,356.48,60.006,1560196804,"201051344000685","174011545737251",28.19,37.00,0,327.02,401.86,171.2,163.3,0.826,1324917.3,1324917.3,3340,0,0,0,L,1122011218,1,124.72,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196816,556678.00
06/10/2019 16:00,2,6.145,ACTIVE,217.80,358.58,60.006,1560196804,"201051344000651","174011545737251",28.15,37.30,0,327.32,404.27,175.1,167.1,0.791,1318509.1,1318509.1,3341,0,0,0,L,1122011218,1,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196817,556679.00
06/10/2019 16:00,2,5.818,ACTIVE,217.13,358.28,60.006,1560196804,"201051344000594","174011545737251",28.43,42.00,0,327.02,402.16,167.5,159.8,0.773,1329769.3,1329769.3,3340,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196818,556680.00
06/10/2019 16:00,2,5.760,ACTIVE,218.93,360.08,60.022,1560196804,"201051344000469","174011545737251",28.92,29.00,0,327.62,405.47,168.7,160.9,0.804,1309846.6,1309846.6,3338,0,0,0,L,1122011218,1,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196819,556681.00
06/10/2019 16:00,2,6.170,ACTIVE,217.80,357.68,60.001,1560196804,"201051344000585","174011545737251",28.86,34.00,0,325.82,405.17,180.5,172.3,0.840,1332703.9,1332703.9,3335,0,0,0,L,1122011218,1,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196820,556682.00
06/10/2019 16:00,2,5.789,ACTIVE,219.16,359.48,60.017,1560196804,"201051344000853","174011545737251",28.73,34.80,0,327.92,404.87,168.3,160.6,0.778,1332974.3,1332974.3,3336,0,0,0,L,1122011218,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196821,556683.00
06/10/2019 16:00,2,6.068,ACTIVE,216.45,356.48,60.028,1560196804,"201051344001145","174011545737251",28.53,35.60,0,320.71,403.07,175.3,167.3,0.818,1333295.9,1333295.9,3346,0,0,0,L,1122011218,1,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196822,556684.00
06/10/2019 16:00,2,5.918,ACTIVE,217.13,358.58,59.996,1560196804,"201051344000438","174011545737251",28.73,38.60,0,326.12,403.07,172.0,164.1,0.795,1326682.4,1326682.4,3334,0,0,0,L,1122011218,1,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196823,556685.00
06/10/2019 16:00,2,6.078,ACTIVE,217.13,358.28,60.006,1560196804,"201051344001135","174011545737251",28.35,37.50,0,326.12,403.07,174.5,166.5,0.791,1313686.5,1313686.5,3335,0,0,0,L,1122011218,1,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196824,556686.00
06/10/2019 16:00,2,5.736,ACTIVE,218.71,358.28,60.006,1560196804,"201051344000983","174011545737251",28.92,32.80,0,326.42,404.57,168.0,160.3,0.791,1330935.4,1330935.4,3335,0,0,0,L,1122011218,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196825,556687.00
06/10/2019 16:00,2,5.902,ACTIVE,217.58,358.28,59.990,1560196804,"201051344001203","174011545737251",29.22,37.30,0,326.42,404.27,174.8,166.7,0.822,1321548.5,1321548.5,3337,0,0,0,L,1122011218,1,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196826,556688.00
06/10/2019 16:00,2,5.928,ACTIVE,216.22,355.88,60.012,1560196804,"201051344001230","174011545737251",28.88,36.00,0,320.71,400.96,173.5,165.5,0.809,1316995.1,1316995.1,3352,0,0,0,L,1122011218,1,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196827,556689.00
06/10/2019 16:00,2,6.025,ACTIVE,216.45,358.88,60.054,1560196804,"201051344000646","174011545737251",28.59,40.80,0,321.61,402.46,174.4,166.4,0.809,1310819.6,1310819.6,3345,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196828,556690.00
06/10/2019 16:00,2,5.697,ACTIVE,217.80,357.38,60.022,1560196804,"201051344000867","174011545737251",28.98,34.80,0,327.92,401.26,167.1,159.3,0.765,1308121.2,1308121.2,3336,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196829,556691.00
06/10/2019 16:00,2,5.771,ACTIVE,217.80,358.88,59.969,1560196804,"201051344000633","174011545737251",28.51,37.50,0,326.42,402.77,166.6,158.9,0.778,1305354.0,1305354.0,3343,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196829,556692.00
06/10/2019 16:00,2,5.963,ACTIVE,216.45,357.68,60.001,1560196804,"201051344000955","174011545737251",28.39,39.50,0,322.21,400.96,171.5,163.6,0.822,1331277.1,1331277.1,3340,0,0,0,L,1122011218,1,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196830,556693.00
06/10/2019 16:00,2,5.686,ACTIVE,218.26,359.18,60.022,1560196804,"201051344000648","174011545737251",28.27,32.40,0,327.32,404.27,162.8,155.2,0.765,1319895.9,1319895.9,3333,0,0,0,L,1122011218,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196831,556694.00
06/10/2019 16:00,2,5.750,ACTIVE,218.48,358.88,60.001,1560196804,"201051344000645","174011545737251",28.43,32.60,0,326.72,403.37,165.4,157.8,0.760,1325195.0,1325195.0,3336,0,0,0,L,1122011218,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196832,556695.00
06/10/2019 16:00,2,5.742,ACTIVE,218.48,359.18,60.022,1560196804,"201051344000569","174011545737251",28.92,32.00,0,328.22,406.37,168.2,160.4,0.778,1341774.4,1341774.4,3339,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196833,556696.00
06/10/2019 16:00,2,5.830,ACTIVE,218.48,366.10,59.985,1560196804,"179051228000119","174011545737251",28.63,36.50,0,332.43,407.87,169.0,161.2,0.813,128305.3,128305.3,3360,0,0,0,L,46974696,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560196834,556697.00
06/10/2019 16:15,2,5.410,ACTIVE,220.06,361.89,60.012,1560197705,"201051344000579","174011545737251",28.98,35.00,0,337.54,399.76,158.7,151.3,0.747,1342353.2,1342353.2,3337,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197706,556698.00
06/10/2019 16:15,2,5.734,ACTIVE,218.48,357.08,60.012,1560197705,"201051344001025","174011545737251",29.04,38.40,0,332.43,400.66,168.4,160.6,0.760,1325982.6,1325982.6,3336,0,0,0,L,1122011218,1,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197707,556699.00
06/10/2019 16:15,2,5.580,ACTIVE,218.71,360.38,60.017,1560197705,"201051344001093","174011545737251",28.69,34.00,0,336.94,400.06,162.2,154.7,0.747,1308874.8,1308874.8,3339,0,0,0,L,1122011218,1,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197708,556700.00
06/10/2019 16:15,2,5.359,ACTIVE,220.06,358.28,60.001,1560197705,"201051344000458","174011545737251",28.96,38.00,0,337.54,399.76,157.1,149.7,0.720,1324293.9,1324293.9,3338,0,0,0,L,1122011218,1,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197709,556701.00
06/10/2019 16:15,2,5.738,ACTIVE,217.58,357.08,60.038,1560197705,"201051344000890","174011545737251",28.19,38.40,0,331.83,398.26,163.9,156.2,0.751,1323871.8,1323871.8,3341,0,0,0,L,1122011218,1,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197710,556702.00
06/10/2019 16:15,2,5.498,ACTIVE,220.06,357.38,60.001,1560197705,"201051344000988","174011545737251",18.67,30.50,0,338.14,382.33,104.1,98.6,0.482,1014241.3,1014241.3,3336,0,0,0,L,1122011218,1,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197711,556703.00
06/10/2019 16:15,2,5.639,ACTIVE,218.93,358.88,59.996,1560197705,"201051344000582","174011545737251",28.53,34.00,0,334.54,401.86,162.9,155.3,0.756,1301881.4,1301881.4,3335,0,0,0,L,1122011218,1,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197712,556704.00
06/10/2019 16:15,2,5.439,ACTIVE,218.93,359.78,60.012,1560197705,"201051344000868","174011545737251",28.90,30.50,0,337.84,398.86,159.2,151.7,0.716,1310154.0,1310154.0,3338,0,0,0,L,1122011218,1,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197712,556705.00
06/10/2019 16:15,2,5.352,ACTIVE,220.06,360.99,60.001,1560197705,"201051344000576","174011545737251",28.86,31.50,0,337.24,399.46,156.4,149.1,0.725,1327408.5,1327408.5,3340,0,0,0,L,1122011218,1,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197713,556706.00
06/10/2019 16:15,2,5.391,ACTIVE,220.06,361.89,60.012,1560197705,"201051344001158","174011545737251",28.82,33.30,0,336.94,399.16,157.4,150.0,0.729,1304366.1,1304366.1,3334,0,0,0,L,1122011218,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197714,556707.00
06/10/2019 16:15,2,5.686,ACTIVE,218.48,359.78,60.006,1560197705,"201051344000917","174011545737251",28.75,37.30,0,332.73,399.46,165.5,157.8,0.760,1318586.2,1318586.2,3340,0,0,0,L,1122011218,1,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197715,556708.00
06/10/2019 16:15,2,5.617,ACTIVE,218.03,352.57,60.006,1560197705,"201051344000417","174011545737251",18.59,37.80,0,333.93,379.62,105.9,100.3,0.491,1050407.6,1050407.6,3348,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197716,556709.00
06/10/2019 16:15,2,5.658,ACTIVE,217.58,359.18,59.990,1560197705,"201051344000685","174011545737251",28.29,35.60,0,331.83,398.26,162.2,154.6,0.791,1324956.9,1324956.9,3341,0,0,0,L,1122011218,1,125.62,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197717,556710.00
06/10/2019 16:15,2,5.691,ACTIVE,218.93,359.78,59.996,1560197705,"201051344000651","174011545737251",28.78,35.80,0,337.54,400.66,165.9,158.2,0.756,1318549.7,1318549.7,3342,0,0,0,L,1122011218,1,125.85,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197718,556711.00
06/10/2019 16:15,2,5.469,ACTIVE,218.48,358.28,60.012,1560197705,"201051344000594","174011545737251",28.63,40.40,0,332.43,398.56,158.5,151.1,0.725,1329808.0,1329808.0,3341,0,0,0,L,1122011218,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197719,556712.00
06/10/2019 16:15,2,5.416,ACTIVE,220.29,360.08,60.028,1560197705,"201051344000469","174011545737251",29.10,28.30,0,336.34,400.66,159.6,152.1,0.751,1309885.5,1309885.5,3339,0,0,0,L,1122011218,1,124.72,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197720,556713.00
06/10/2019 16:15,2,5.881,ACTIVE,218.93,359.18,60.006,1560197705,"201051344000585","174011545737251",28.80,33.50,0,336.64,402.16,171.5,163.6,0.804,1332745.7,1332745.7,3336,0,0,0,L,1122011218,1,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197721,556714.00
06/10/2019 16:15,2,5.430,ACTIVE,220.52,361.29,59.975,1560197705,"201051344000853","174011545737251",29.06,33.50,0,337.84,398.86,159.7,152.2,0.729,1333013.3,1333013.3,3337,0,0,0,L,1122011218,1,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197722,556715.00
06/10/2019 16:15,2,5.697,ACTIVE,217.80,358.28,59.985,1560197705,"201051344001145","174011545737251",28.80,34.80,0,332.73,399.76,166.2,158.5,0.765,1333336.5,1333336.5,3347,0,0,0,L,1122011218,1,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197723,556716.00
06/10/2019 16:15,2,5.570,ACTIVE,218.26,357.68,59.975,1560197705,"201051344000438","174011545737251",28.92,37.30,0,332.13,399.76,163.2,155.5,0.742,1326722.2,1326722.2,3335,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197724,556717.00
06/10/2019 16:15,2,5.670,ACTIVE,218.48,357.68,60.006,1560197705,"201051344001135","174011545737251",28.84,35.80,0,332.73,399.76,165.6,157.9,0.747,1313726.8,1313726.8,3336,0,0,0,L,1122011218,1,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197725,556718.00
06/10/2019 16:15,2,5.355,ACTIVE,220.06,360.99,60.001,1560197705,"201051344000983","174011545737251",29.34,32.20,0,336.94,399.16,159.1,151.6,0.725,1330974.3,1330974.3,3336,0,0,0,L,1122011218,1,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197725,556719.00
06/10/2019 16:15,2,5.723,ACTIVE,218.71,360.38,60.006,1560197705,"201051344001203","174011545737251",28.65,35.60,0,337.84,400.96,166.0,158.3,0.773,1321589.0,1321589.0,3338,0,0,0,L,1122011218,1,125.85,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197726,556720.00
06/10/2019 16:15,2,5.639,ACTIVE,217.35,358.28,59.996,1560197705,"201051344001230","174011545737251",28.63,34.50,0,331.23,396.15,163.5,155.9,0.765,1317035.1,1317035.1,3353,0,0,0,L,1122011218,1,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197727,556721.00
06/10/2019 16:15,2,5.686,ACTIVE,217.58,358.58,60.001,1560197705,"201051344000646","174011545737251",28.75,39.50,0,330.63,398.86,165.6,157.9,0.765,1310860.0,1310860.0,3346,0,0,0,L,1122011218,1,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197728,556722.00
06/10/2019 16:15,2,5.381,ACTIVE,219.16,357.98,60.038,1560197705,"201051344000867","174011545737251",29.04,33.00,0,336.94,398.86,158.3,150.8,0.738,1308159.9,1308159.9,3337,0,0,0,L,1122011218,1,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197729,556723.00
06/10/2019 16:15,2,5.424,ACTIVE,219.16,359.48,59.996,1560197705,"201051344000633","174011545737251",28.67,36.50,0,336.64,398.26,157.5,150.1,0.751,1305392.4,1305392.4,3344,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197730,556724.00
06/10/2019 16:15,2,5.592,ACTIVE,217.35,357.38,59.990,1560197705,"201051344000955","174011545737251",28.69,38.40,0,332.43,395.85,162.5,154.9,0.756,1331316.8,1331316.8,3341,0,0,0,L,1122011218,1,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197731,556725.00
06/10/2019 16:15,2,5.314,ACTIVE,219.61,360.38,59.996,1560197705,"201051344000648","174011545737251",28.63,31.80,0,337.84,398.86,154.1,146.8,0.734,1319933.6,1319933.6,3334,0,0,0,L,1122011218,1,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197732,556726.00
06/10/2019 16:15,2,5.414,ACTIVE,219.84,360.69,60.006,1560197705,"201051344000645","174011545737251",28.55,31.50,0,338.14,398.26,156.6,149.2,0.707,1325233.2,1325233.2,3337,0,0,0,L,1122011218,1,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197733,556727.00
06/10/2019 16:15,2,5.396,ACTIVE,219.61,360.99,59.990,1560197705,"201051344000569","174011545737251",29.08,31.50,0,336.94,399.76,159.0,151.6,0.742,1341813.3,1341813.3,3340,0,0,0,L,1122011218,1,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197734,556728.00
06/10/2019 16:15,2,5.385,ACTIVE,219.61,365.19,60.006,1560197705,"179051228000119","174011545737251",29.34,35.60,0,337.84,402.77,160.0,152.5,0.760,128317.7,128317.7,3361,0,0,0,L,46974696,1,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560197735,556729.00
06/10/2019 16:30,2,5.158,ACTIVE,218.93,357.98,60.017,1560198604,"201051344000579","174011545737251",28.75,34.80,0,337.84,396.15,150.2,143.0,0.698,1342389.8,1342389.8,3338,0,0,0,L,1122011218,1,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198605,556730.00
06/10/2019 16:30,2,5.451,ACTIVE,217.13,355.58,60.001,1560198604,"201051344001025","174011545737251",28.98,37.00,0,333.63,397.96,160.0,152.5,0.720,1326021.5,1326021.5,3337,0,0,0,L,1122011218,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198606,556731.00
06/10/2019 16:30,2,5.258,ALERT,217.13,356.48,60.006,1560198604,"201051344001093","174011545737251",28.78,32.60,0,293.36,401.26,153.2,145.9,0.703,1308912.1,1308912.1,3340,0,0,0,L,1122011218,1,124.49,123.14,0002,31,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198608,556732.00
06/10/2019 16:30,2,5.070,ACTIVE,218.71,356.78,60.006,1560198604,"201051344000458","174011545737251",28.86,37.00,0,336.94,394.95,148.2,141.1,0.685,1324330.0,1324330.0,3339,0,0,0,L,1122011218,1,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198609,556733.00
06/10/2019 16:30,2,5.338,ALERT,216.00,354.97,60.059,1560198604,"201051344000890","174011545737251",28.73,36.80,0,302.68,397.66,155.2,147.9,0.720,1323909.5,1323909.5,3342,0,0,0,L,1122011218,1,124.27,122.23,0002,33,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198611,556734.00
06/10/2019 16:30,2,5.209,ACTIVE,218.71,354.37,59.985,1560198604,"201051344000988","174011545737251",18.59,30.00,0,338.44,380.22,98.0,92.7,0.451,1014265.0,1014265.0,3337,0,0,0,L,1122011218,1,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198612,556735.00
06/10/2019 16:30,2,5.365,ACTIVE,217.35,356.18,60.006,1560198604,"201051344000582","174011545737251",28.45,33.50,0,315.00,412.98,154.6,147.2,0.720,1301919.1,1301919.1,3336,0,0,0,L,1122011218,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198613,556736.00
06/10/2019 16:30,2,5.096,ACTIVE,217.58,357.08,60.017,1560198604,"201051344000868","174011545737251",29.04,30.30,0,338.14,396.75,149.8,142.7,0.689,1310190.6,1310190.6,3339,0,0,0,L,1122011218,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198614,556737.00
06/10/2019 16:30,2,4.998,ACTIVE,218.71,357.68,60.017,1560198604,"201051344000576","174011545737251",29.08,30.80,0,336.64,397.35,147.2,140.2,0.685,1327444.5,1327444.5,3341,0,0,0,L,1122011218,1,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198615,556738.00
06/10/2019 16:30,2,5.107,ACTIVE,218.71,358.58,60.017,1560198604,"201051344001158","174011545737251",28.69,32.20,0,337.84,396.45,148.3,141.2,0.689,1304402.3,1304402.3,3335,0,0,0,L,1122011218,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198616,556739.00
06/10/2019 16:30,2,5.395,ALERT,217.13,356.18,60.012,1560198604,"201051344000917","174011545737251",28.69,36.80,0,301.17,400.36,156.8,149.4,0.725,1318624.3,1318624.3,3341,0,0,0,L,1122011218,1,124.27,123.36,0002,31,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198618,556740.00
06/10/2019 16:30,2,5.291,ACTIVE,216.45,351.37,60.006,1560198604,"201051344000417","174011545737251",18.75,36.00,0,334.24,376.92,100.5,95.1,0.486,1050431.9,1050431.9,3349,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198618,556741.00
06/10/2019 16:30,2,5.369,ALERT,216.00,355.28,60.006,1560198604,"201051344000685","174011545737251",28.41,35.00,0,300.87,403.07,154.5,147.2,0.751,1324994.1,1324994.1,3342,0,0,0,L,1122011218,1,124.49,122.46,0002,34,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198620,556742.00
06/10/2019 16:30,2,5.348,ACTIVE,217.35,356.18,60.012,1560198604,"201051344000651","174011545737251",29.00,35.20,0,337.84,398.56,157.1,149.7,0.720,1318588.1,1318588.1,3343,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198621,556743.00
06/10/2019 16:30,2,5.160,ACTIVE,217.13,357.08,60.012,1560198604,"201051344000594","174011545737251",28.65,38.80,0,333.93,395.85,149.7,142.6,0.689,1329844.6,1329844.6,3342,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198622,556744.00
06/10/2019 16:30,2,5.102,ACTIVE,218.93,358.88,60.038,1560198604,"201051344000469","174011545737251",29.02,28.80,0,336.94,397.35,149.9,142.8,0.716,1309922.3,1309922.3,3340,0,0,0,L,1122011218,1,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198623,556745.00
06/10/2019 16:30,2,5.623,ACTIVE,217.35,356.78,60.001,1560198604,"201051344000585","174011545737251",28.59,32.40,0,334.24,399.76,162.8,155.2,0.765,1332785.4,1332785.4,3337,0,0,0,L,1122011218,1,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198624,556746.00
06/10/2019 16:30,2,5.082,ACTIVE,219.16,360.08,60.038,1560198604,"201051344000853","174011545737251",29.22,33.00,0,337.84,396.45,150.4,143.3,0.712,1333050.0,1333050.0,3338,0,0,0,L,1122011218,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198625,556747.00
06/10/2019 16:30,2,5.432,ACTIVE,216.45,355.88,60.001,1560198604,"201051344001145","174011545737251",28.69,33.50,0,333.03,397.66,157.7,150.3,0.729,1333375.0,1333375.0,3348,0,0,0,L,1122011218,1,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198626,556748.00
06/10/2019 16:30,2,5.283,ALERT,216.90,356.48,60.022,1560198604,"201051344000438","174011545737251",28.80,36.30,0,292.16,402.46,154.1,146.8,0.712,1326759.7,1326759.7,3336,0,0,0,L,1122011218,1,124.72,123.14,0002,33,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198628,556749.00
06/10/2019 16:30,2,5.344,ALERT,216.90,354.97,60.006,1560198604,"201051344001135","174011545737251",28.88,35.40,0,299.07,399.16,156.5,149.1,0.712,1313765.0,1313765.0,3337,0,0,0,L,1122011218,1,124.49,122.91,0002,31,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198630,556750.00
06/10/2019 16:30,2,5.115,ACTIVE,218.71,358.28,60.012,1560198604,"201051344000983","174011545737251",28.98,31.50,0,337.84,397.05,150.1,143.0,0.694,1331011.0,1331011.0,3337,0,0,0,L,1122011218,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198630,556751.00
06/10/2019 16:30,2,5.367,ACTIVE,217.13,356.18,60.001,1560198604,"201051344001203","174011545737251",28.86,35.40,0,337.24,397.96,156.8,149.4,0.734,1321627.4,1321627.4,3339,0,0,0,L,1122011218,1,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198631,556752.00
06/10/2019 16:30,2,5.215,ACTIVE,216.00,353.77,60.006,1560198604,"201051344001230","174011545737251",29.24,33.30,0,319.21,401.56,154.4,147.1,0.738,1317073.0,1317073.0,3354,0,0,0,L,1122011218,1,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198632,556753.00
06/10/2019 16:30,2,5.303,ALERT,216.00,354.67,60.022,1560198604,"201051344000646","174011545737251",29.10,36.30,0,300.27,399.16,156.3,149.0,0.734,1310898.1,1310898.1,3347,0,0,0,L,1122011218,1,124.27,122.46,0002,30,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198634,556754.00
06/10/2019 16:30,2,5.025,ACTIVE,217.80,356.78,60.006,1560198604,"201051344000867","174011545737251",29.26,32.60,0,338.14,395.85,148.8,141.7,0.689,1308196.5,1308196.5,3338,0,0,0,L,1122011218,1,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198636,556755.00
06/10/2019 16:30,2,5.119,ACTIVE,217.80,359.18,60.012,1560198604,"201051344000633","174011545737251",28.61,34.80,0,336.64,396.15,148.3,141.3,0.703,1305428.9,1305428.9,3345,0,0,0,L,1122011218,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198637,556756.00
06/10/2019 16:30,2,5.213,ACTIVE,216.00,354.97,59.969,1560198604,"201051344000955","174011545737251",29.04,37.80,0,315.00,411.18,153.4,146.1,0.716,1331354.5,1331354.5,3342,0,0,0,L,1122011218,1,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198638,556757.00
06/10/2019 16:30,2,4.936,ACTIVE,218.26,357.38,60.038,1560198604,"201051344000648","174011545737251",28.96,31.30,0,337.84,395.85,144.8,137.8,0.676,1319969.2,1319969.2,3335,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198639,556758.00
06/10/2019 16:30,2,5.104,ACTIVE,218.48,356.78,60.017,1560198604,"201051344000645","174011545737251",28.47,31.50,0,336.94,395.25,147.2,140.1,0.672,1325269.4,1325269.4,3338,0,0,0,L,1122011218,1,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198640,556759.00
06/10/2019 16:30,2,5.049,ACTIVE,218.48,357.98,60.017,1560198604,"201051344000569","174011545737251",29.28,31.00,0,337.24,397.96,149.7,142.6,0.694,1341850.1,1341850.1,3341,0,0,0,L,1122011218,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198641,556760.00
06/10/2019 16:30,2,5.070,ACTIVE,218.71,363.09,60.022,1560198604,"179051228000119","174011545737251",29.34,35.00,0,339.34,398.86,150.8,143.6,0.729,128354.7,128354.7,3362,0,0,0,L,46974696,1,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560198642,556761.00
06/10/2019 16:45,2,2.223,ACTIVE,215.09,356.18,60.017,1560199504,"201051344000579","174011545737251",28.75,33.00,0,318.61,406.37,64.7,60.6,0.544,1342422.6,1342422.6,3339,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199505,556762.00
06/10/2019 16:45,2,2.377,ACTIVE,214.64,356.18,60.022,1560199504,"201051344001025","174011545737251",28.55,35.40,0,318.91,397.05,68.8,64.5,0.557,1326056.5,1326056.5,3338,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199506,556763.00
06/10/2019 16:45,2,2.254,ACTIVE,214.87,356.18,60.017,1560199504,"201051344001093","174011545737251",28.75,31.80,0,319.51,398.56,65.7,61.5,0.539,1308945.5,1308945.5,3342,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199507,556764.00
06/10/2019 16:45,2,2.299,ACTIVE,215.09,356.18,60.017,1560199504,"201051344000458","174011545737251",28.49,35.20,0,316.80,397.35,66.4,62.2,0.566,1324362.1,1324362.1,3340,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199508,556765.00
06/10/2019 16:45,2,2.496,ACTIVE,214.41,356.18,60.043,1560199504,"201051344000890","174011545737251",28.63,35.40,0,318.30,395.25,72.4,68.0,0.597,1323943.3,1323943.3,3344,0,0,0,L,1122011218,1,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199509,556766.00
