ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 16:45,2,2.453,ACTIVE,215.32,354.67,60.017,1560199504,"201051344000988","174011545737251",18.75,28.80,0,319.21,391.34,46.6,43.1,0.389,1014286.2,1014286.2,3338,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199510,556767.00
06/10/2019 16:45,2,2.568,ACTIVE,215.09,359.18,60.043,1560199504,"201051344000582","174011545737251",28.57,32.40,0,317.70,397.35,74.3,69.8,0.628,1301952.7,1301952.7,3337,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199511,556768.00
06/10/2019 16:45,2,2.355,ACTIVE,214.64,357.08,60.017,1560199504,"201051344000868","174011545737251",28.53,28.80,0,318.00,398.56,68.0,63.7,0.557,1310223.1,1310223.1,3340,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199512,556769.00
06/10/2019 16:45,2,2.254,ACTIVE,215.77,357.38,60.012,1560199504,"201051344000576","174011545737251",28.69,30.00,0,317.70,399.16,65.5,61.3,0.544,1327476.2,1327476.2,3342,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199513,556770.00
06/10/2019 16:45,2,2.320,ACTIVE,215.32,358.28,60.022,1560199504,"201051344001158","174011545737251",28.57,30.80,0,317.70,400.36,67.2,62.9,0.566,1304434.4,1304434.4,3336,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199514,556771.00
06/10/2019 16:45,2,2.434,ACTIVE,214.87,357.98,59.985,1560199504,"201051344000917","174011545737251",28.57,35.40,0,319.21,396.75,70.4,66.0,0.592,1318658.3,1318658.3,3343,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199514,556772.00
06/10/2019 16:45,2,2.443,ACTIVE,214.41,350.47,60.028,1560199504,"201051344000417","174011545737251",18.49,34.50,0,318.30,388.64,45.7,42.2,0.384,1050453.5,1050453.5,3350,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199515,556773.00
06/10/2019 16:45,2,2.350,ACTIVE,214.41,357.08,60.022,1560199504,"201051344000685","174011545737251",28.61,33.50,0,316.50,395.85,68.0,63.8,0.583,1325027.6,1325027.6,3344,0,0,0,L,1122011218,1,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199516,556774.00
06/10/2019 16:45,2,2.406,ACTIVE,215.09,357.08,59.975,1560199504,"201051344000651","174011545737251",28.45,33.80,0,319.81,400.06,69.3,65.0,0.575,1318622.1,1318622.1,3344,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199517,556775.00
06/10/2019 16:45,2,2.328,ACTIVE,214.41,355.28,60.012,1560199504,"201051344000594","174011545737251",28.55,37.00,0,319.21,394.95,67.3,63.0,0.557,1329876.8,1329876.8,3343,0,0,0,L,1122011218,1,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199518,556776.00
06/10/2019 16:45,2,2.375,ACTIVE,215.54,357.68,60.006,1560199504,"201051344000469","174011545737251",29.12,27.30,0,314.40,399.46,70.1,65.7,0.605,1309954.6,1309954.6,3341,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199519,556777.00
06/10/2019 16:45,2,2.668,ACTIVE,215.09,359.18,59.975,1560199504,"201051344000585","174011545737251",28.73,31.30,0,317.10,401.86,77.6,73.0,0.645,1332820.7,1332820.7,3338,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199520,556778.00
06/10/2019 16:45,2,2.488,ACTIVE,216.00,360.08,60.001,1560199504,"201051344000853","174011545737251",28.88,31.50,0,321.31,397.35,72.8,68.3,0.605,1333082.3,1333082.3,3339,0,0,0,L,1122011218,1,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199521,556779.00
06/10/2019 16:45,2,2.482,ACTIVE,214.64,357.68,60.012,1560199504,"201051344001145","174011545737251",28.55,32.20,0,319.81,396.45,71.8,67.4,0.592,1333409.0,1333409.0,3349,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199522,556780.00
06/10/2019 16:45,2,2.393,ACTIVE,214.87,356.48,60.006,1560199504,"201051344000438","174011545737251",28.78,35.20,0,318.00,395.25,69.8,65.4,0.583,1326792.9,1326792.9,3338,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199523,556781.00
06/10/2019 16:45,2,2.482,ACTIVE,214.64,357.08,60.012,1560199504,"201051344001135","174011545737251",28.75,33.30,0,318.00,395.85,72.4,67.9,0.583,1313798.8,1313798.8,3339,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199524,556782.00
06/10/2019 16:45,2,2.332,ACTIVE,215.32,357.68,60.012,1560199504,"201051344000983","174011545737251",28.94,29.80,0,319.51,399.16,68.3,64.0,0.575,1331043.2,1331043.2,3338,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199525,556783.00
06/10/2019 16:45,2,2.461,ACTIVE,214.87,356.48,60.006,1560199504,"201051344001203","174011545737251",28.65,34.50,0,318.30,397.35,71.4,67.0,0.588,1321661.1,1321661.1,3340,0,0,0,L,1122011218,1,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199526,556784.00
06/10/2019 16:45,2,2.445,ACTIVE,214.19,354.67,60.001,1560199504,"201051344001230","174011545737251",28.80,32.40,0,316.80,394.95,71.4,67.0,0.605,1317106.2,1317106.2,3355,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199526,556785.00
06/10/2019 16:45,2,2.594,ACTIVE,214.19,357.38,60.006,1560199504,"201051344000646","174011545737251",28.77,33.80,0,317.40,396.15,75.5,71.0,0.641,1310931.8,1310931.8,3349,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199527,556786.00
06/10/2019 16:45,2,2.422,ACTIVE,215.09,357.08,60.006,1560199504,"201051344000867","174011545737251",28.51,31.30,0,318.00,397.96,70.0,65.6,0.570,1308228.3,1308228.3,3339,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199528,556787.00
06/10/2019 16:45,2,2.375,ACTIVE,215.32,358.28,60.001,1560199504,"201051344000633","174011545737251",28.51,33.00,0,318.30,397.35,68.7,64.3,0.566,1305460.5,1305460.5,3346,0,0,0,L,1122011218,1,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199529,556788.00
06/10/2019 16:45,2,2.363,ACTIVE,214.19,355.28,60.006,1560199504,"201051344000955","174011545737251",29.30,36.00,0,318.00,393.15,70.2,65.8,0.592,1331387.3,1331387.3,3343,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199530,556789.00
06/10/2019 16:45,2,2.375,ACTIVE,215.32,357.38,60.001,1560199504,"201051344000648","174011545737251",28.73,30.00,0,316.80,397.66,69.2,64.8,0.579,1319999.9,1319999.9,3336,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199531,556790.00
06/10/2019 16:45,2,2.406,ACTIVE,215.77,358.88,60.012,1560199504,"201051344000645","174011545737251",28.86,30.00,0,318.30,397.66,70.4,66.0,0.575,1325300.6,1325300.6,3339,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199532,556791.00
06/10/2019 16:45,2,2.381,ACTIVE,215.32,358.58,60.006,1560199504,"201051344000569","174011545737251",29.06,29.50,0,318.61,398.56,70.1,65.8,0.588,1341881.9,1341881.9,3342,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199533,556792.00
06/10/2019 16:45,2,2.383,ACTIVE,215.54,361.89,60.017,1560199504,"179051228000119","174011545737251",29.00,33.30,0,319.21,399.46,70.0,65.6,0.592,128386.7,128386.7,3363,0,0,0,L,46974696,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560199534,556793.00
06/10/2019 17:00,2,1.291,ACTIVE,213.96,346.26,60.022,1560200404,"201051344000579","174011545737251",28.98,29.30,0,318.91,399.46,37.9,34.7,0.305,1342444.6,1342444.6,3340,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200405,556794.00
06/10/2019 17:00,2,1.299,ACTIVE,213.51,345.36,60.012,1560200404,"201051344001025","174011545737251",29.22,31.30,0,318.61,396.45,38.5,35.3,0.305,1326080.0,1326080.0,3339,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200406,556795.00
06/10/2019 17:00,2,1.211,ACTIVE,213.74,345.96,60.006,1560200404,"201051344001093","174011545737251",29.24,28.30,0,319.51,398.56,35.9,32.7,0.283,1308967.7,1308967.7,3343,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200407,556796.00
06/10/2019 17:00,2,1.268,ACTIVE,213.96,345.96,60.006,1560200404,"201051344000458","174011545737251",28.78,29.50,0,318.00,398.26,37.0,33.8,0.305,1324383.8,1324383.8,3341,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200408,556797.00
06/10/2019 17:00,2,1.281,ACTIVE,213.51,344.76,60.006,1560200404,"201051344000890","174011545737251",28.96,31.80,0,319.21,394.95,37.6,34.4,0.301,1323966.0,1323966.0,3345,0,0,0,L,1122011218,1,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200409,556798.00
06/10/2019 17:00,2,1.260,ACTIVE,213.96,344.45,60.012,1560200404,"201051344000988","174011545737251",19.00,25.80,0,318.61,392.55,24.3,21.5,0.199,1014300.3,1014300.3,3339,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200410,556799.00
06/10/2019 17:00,2,1.252,ACTIVE,214.19,346.26,60.006,1560200404,"201051344000582","174011545737251",28.80,28.80,0,317.40,397.35,36.5,33.3,0.305,1301975.1,1301975.1,3338,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200411,556800.00
06/10/2019 17:00,2,1.287,ACTIVE,213.74,345.66,60.049,1560200404,"201051344000868","174011545737251",28.57,25.50,0,319.51,397.66,37.3,34.1,0.292,1310244.9,1310244.9,3341,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200412,556801.00
06/10/2019 17:00,2,1.238,ACTIVE,214.41,347.16,60.006,1560200404,"201051344000576","174011545737251",29.06,26.30,0,316.80,400.06,36.5,33.3,0.292,1327497.5,1327497.5,3343,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200413,556802.00
06/10/2019 17:00,2,1.277,ACTIVE,213.96,345.36,60.049,1560200404,"201051344001158","174011545737251",28.55,27.50,0,319.51,398.26,36.9,33.7,0.301,1304456.0,1304456.0,3337,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200414,556803.00
06/10/2019 17:00,2,1.244,ACTIVE,213.96,346.56,60.006,1560200404,"201051344000917","174011545737251",29.06,31.00,0,319.51,396.15,36.7,33.5,0.305,1318681.0,1318681.0,3344,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200415,556804.00
06/10/2019 17:00,2,1.311,ACTIVE,213.74,342.65,60.006,1560200404,"201051344000417","174011545737251",18.75,31.50,0,319.21,387.74,24.9,22.1,0.194,1050468.0,1050468.0,3351,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200416,556805.00
06/10/2019 17:00,2,1.258,ACTIVE,213.74,346.86,60.012,1560200404,"201051344000685","174011545737251",28.75,29.80,0,317.10,395.25,36.6,33.4,0.314,1325050.1,1325050.1,3345,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200417,556806.00
06/10/2019 17:00,2,1.303,ACTIVE,213.96,346.26,60.043,1560200404,"201051344000651","174011545737251",28.78,29.50,0,319.51,400.06,38.0,34.7,0.314,1318644.9,1318644.9,3345,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200418,556807.00
06/10/2019 17:00,2,1.270,ACTIVE,213.51,345.66,60.017,1560200404,"201051344000594","174011545737251",28.96,33.00,0,317.70,394.65,37.3,34.1,0.296,1329898.5,1329898.5,3344,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200419,556808.00
06/10/2019 17:00,2,1.275,ACTIVE,213.96,347.16,60.012,1560200404,"201051344000469","174011545737251",29.02,24.30,0,316.50,399.16,37.5,34.3,0.314,1309976.3,1309976.3,3342,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200419,556809.00
06/10/2019 17:00,2,1.379,ACTIVE,213.96,347.16,60.017,1560200404,"201051344000585","174011545737251",29.06,28.00,0,317.70,398.86,40.6,37.2,0.331,1332844.6,1332844.6,3339,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200421,556810.00
06/10/2019 17:00,2,1.297,ACTIVE,214.64,347.76,59.969,1560200404,"201051344000853","174011545737251",28.84,27.50,0,321.01,397.35,37.9,34.7,0.305,1333104.2,1333104.2,3340,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200422,556811.00
06/10/2019 17:00,2,1.270,ACTIVE,213.74,345.96,60.022,1560200404,"201051344001145","174011545737251",28.94,28.80,0,318.91,396.15,37.2,34.0,0.296,1333431.8,1333431.8,3350,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200422,556812.00
06/10/2019 17:00,2,1.279,ACTIVE,213.74,345.96,60.017,1560200404,"201051344000438","174011545737251",29.22,32.00,0,318.00,395.25,37.9,34.7,0.305,1326815.3,1326815.3,3339,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200423,556813.00
06/10/2019 17:00,2,1.344,ACTIVE,213.51,345.36,60.012,1560200404,"201051344001135","174011545737251",29.08,29.50,0,318.61,395.55,39.6,36.3,0.305,1313821.7,1313821.7,3340,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200424,556814.00
06/10/2019 17:00,2,1.299,ACTIVE,213.96,346.26,59.990,1560200404,"201051344000983","174011545737251",29.30,26.30,0,318.30,398.86,38.6,35.3,0.314,1331065.1,1331065.1,3339,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200425,556815.00
06/10/2019 17:00,2,1.301,ACTIVE,213.74,345.36,60.012,1560200404,"201051344001203","174011545737251",28.88,31.00,0,318.30,397.05,38.1,34.8,0.318,1321683.8,1321683.8,3341,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200426,556816.00
06/10/2019 17:00,2,1.252,ACTIVE,213.51,345.06,60.017,1560200404,"201051344001230","174011545737251",28.94,29.00,0,316.50,395.25,36.8,33.6,0.301,1317128.4,1317128.4,3356,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200427,556817.00
06/10/2019 17:00,2,1.320,ACTIVE,213.29,345.36,60.012,1560200404,"201051344000646","174011545737251",28.92,29.80,0,317.10,396.45,38.7,35.4,0.318,1310954.5,1310954.5,3350,0,0,0,L,1122011218,1,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200428,556818.00
06/10/2019 17:00,2,1.289,ACTIVE,213.96,345.36,60.006,1560200404,"201051344000867","174011545737251",29.10,27.80,0,319.51,397.35,38.0,34.8,0.296,1308250.0,1308250.0,3340,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200429,556819.00
06/10/2019 17:00,2,1.268,ACTIVE,214.19,348.06,60.022,1560200404,"201051344000633","174011545737251",29.12,29.50,0,318.91,397.66,37.4,34.2,0.305,1305482.0,1305482.0,3347,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200430,556820.00
06/10/2019 17:00,2,1.311,ACTIVE,213.29,345.66,60.022,1560200404,"201051344000955","174011545737251",29.06,32.00,0,317.40,392.85,38.6,35.3,0.318,1331409.6,1331409.6,3344,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200431,556821.00
06/10/2019 17:00,2,1.264,ACTIVE,214.19,345.96,60.017,1560200404,"201051344000648","174011545737251",28.96,26.50,0,316.20,397.96,37.1,33.9,0.301,1320020.9,1320020.9,3337,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200432,556822.00
06/10/2019 17:00,2,1.281,ACTIVE,214.41,346.86,60.033,1560200404,"201051344000645","174011545737251",28.63,26.80,0,320.41,397.96,37.1,33.9,0.301,1325321.9,1325321.9,3340,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200433,556823.00
06/10/2019 17:00,2,1.291,ACTIVE,213.96,345.96,59.975,1560200404,"201051344000569","174011545737251",29.30,26.80,0,319.51,398.86,38.3,35.1,0.314,1341903.6,1341903.6,3343,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200434,556824.00
06/10/2019 17:00,2,1.330,ACTIVE,214.19,350.47,60.012,1560200404,"179051228000119","174011545737251",29.34,29.80,0,320.11,399.16,39.5,36.2,0.318,128408.7,128408.7,3364,0,0,0,L,46974696,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560200434,556825.00
06/10/2019 17:15,2,1.555,ACTIVE,214.41,348.96,59.990,1560201304,"201051344000579","174011545737251",28.84,28.30,0,316.80,399.16,45.5,42.0,0.371,1342464.2,1342464.2,3341,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201305,556826.00
06/10/2019 17:15,2,1.707,ACTIVE,213.74,347.46,59.990,1560201304,"201051344001025","174011545737251",21.79,29.30,0,318.91,397.05,37.7,34.5,0.376,1326100.7,1326100.7,3340,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201307,556827.00
06/10/2019 17:15,2,1.502,ACTIVE,213.96,348.36,60.012,1560201304,"201051344001093","174011545737251",28.84,26.80,0,318.91,395.25,43.9,40.4,0.354,1308987.4,1308987.4,3344,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201308,556828.00
06/10/2019 17:15,2,1.488,ACTIVE,214.64,348.66,59.990,1560201304,"201051344000458","174011545737251",28.78,27.80,0,317.70,397.96,43.5,40.0,0.371,1324403.0,1324403.0,3342,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201308,556829.00
06/10/2019 17:15,2,1.572,ACTIVE,213.51,347.46,59.996,1560201304,"201051344000890","174011545737251",28.33,29.80,0,318.30,395.85,45.1,41.7,0.362,1323986.2,1323986.2,3346,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201309,556830.00
06/10/2019 17:15,2,1.518,ACTIVE,214.41,345.96,59.990,1560201304,"201051344000988","174011545737251",18.51,24.80,0,317.70,391.94,28.5,25.6,0.243,1014312.9,1014312.9,3340,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201310,556831.00
06/10/2019 17:15,2,1.502,ACTIVE,214.19,347.76,59.959,1560201304,"201051344000582","174011545737251",28.61,27.30,0,318.30,397.35,43.5,40.1,0.362,1301995.1,1301995.1,3339,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201311,556832.00
06/10/2019 17:15,2,1.486,ACTIVE,214.19,347.46,60.001,1560201304,"201051344000868","174011545737251",28.69,24.50,0,318.30,394.65,43.2,39.8,0.345,1310264.3,1310264.3,3342,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201312,556833.00
06/10/2019 17:15,2,1.445,ACTIVE,214.87,349.56,59.975,1560201304,"201051344000576","174011545737251",28.67,25.50,0,317.40,398.26,42.0,38.7,0.340,1327516.6,1327516.6,3344,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201313,556834.00
06/10/2019 17:15,2,1.496,ACTIVE,214.41,348.06,59.996,1560201304,"201051344001158","174011545737251",28.05,26.50,0,318.91,397.96,42.5,39.1,0.358,1304475.3,1304475.3,3338,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201314,556835.00
06/10/2019 17:15,2,1.482,ACTIVE,213.96,348.06,59.990,1560201304,"201051344000917","174011545737251",28.51,29.00,0,318.61,396.15,42.8,39.4,0.349,1318701.2,1318701.2,3345,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201315,556836.00
06/10/2019 17:15,2,1.510,ACTIVE,213.74,343.55,59.996,1560201304,"201051344000417","174011545737251",18.81,29.00,0,318.91,388.64,28.7,25.8,0.230,1050480.9,1050480.9,3352,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201316,556837.00
06/10/2019 17:15,2,1.475,ACTIVE,213.74,347.46,59.996,1560201304,"201051344000685","174011545737251",28.53,27.80,0,315.90,395.25,42.6,39.2,0.371,1325070.1,1325070.1,3346,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201317,556838.00
06/10/2019 17:15,2,1.518,ACTIVE,213.96,347.16,60.001,1560201304,"201051344000651","174011545737251",28.41,28.00,0,318.61,396.75,43.6,40.2,0.358,1318665.3,1318665.3,3346,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201318,556839.00
06/10/2019 17:15,2,1.445,ACTIVE,213.74,347.76,59.996,1560201304,"201051344000594","174011545737251",28.65,31.00,0,318.00,394.05,42.0,38.6,0.340,1329917.9,1329917.9,3345,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201319,556840.00
06/10/2019 17:15,2,1.439,ACTIVE,214.41,348.06,59.996,1560201304,"201051344000469","174011545737251",28.73,23.80,0,316.20,399.16,41.9,38.5,0.358,1309995.7,1309995.7,3343,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201320,556841.00
06/10/2019 17:15,2,1.562,ACTIVE,213.96,348.06,59.990,1560201304,"201051344000585","174011545737251",28.78,26.80,0,318.00,398.56,45.6,42.1,0.376,1332865.8,1332865.8,3340,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201321,556842.00
06/10/2019 17:15,2,1.432,ACTIVE,214.87,348.96,60.001,1560201304,"201051344000853","174011545737251",28.82,26.30,0,318.91,397.05,41.8,38.4,0.336,1333123.7,1333123.7,3341,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201321,556843.00
06/10/2019 17:15,2,1.426,ACTIVE,213.74,346.86,60.006,1560201304,"201051344001145","174011545737251",28.78,27.00,0,319.21,396.45,41.6,38.2,0.331,1333452.0,1333452.0,3351,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201322,556844.00
06/10/2019 17:15,2,1.469,ACTIVE,213.96,347.16,59.996,1560201304,"201051344000438","174011545737251",28.61,30.50,0,318.00,394.65,42.6,39.2,0.349,1326835.4,1326835.4,3340,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201323,556845.00
06/10/2019 17:15,2,1.506,ACTIVE,213.51,345.96,59.990,1560201304,"201051344001135","174011545737251",28.71,27.80,0,320.11,394.65,43.7,40.3,0.349,1313842.1,1313842.1,3341,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201324,556846.00
06/10/2019 17:15,2,1.430,ACTIVE,214.41,347.16,59.990,1560201304,"201051344000983","174011545737251",28.86,25.80,0,317.70,398.26,41.8,38.4,0.340,1331084.6,1331084.6,3340,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201325,556847.00
06/10/2019 17:15,2,1.457,ACTIVE,213.96,346.26,60.001,1560201304,"201051344001203","174011545737251",28.67,29.50,0,318.61,398.26,42.3,38.9,0.349,1321704.1,1321704.1,3342,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201326,556848.00
06/10/2019 17:15,2,1.385,ACTIVE,213.51,345.36,60.022,1560201304,"201051344001230","174011545737251",28.80,27.50,0,316.50,395.55,40.4,37.1,0.331,1317148.3,1317148.3,3357,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201327,556849.00
06/10/2019 17:15,2,1.449,ACTIVE,213.29,347.46,59.990,1560201304,"201051344000646","174011545737251",28.88,28.00,0,317.10,395.55,42.4,39.0,0.354,1310974.8,1310974.8,3351,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201328,556850.00
06/10/2019 17:15,2,1.424,ACTIVE,214.41,346.26,59.996,1560201304,"201051344000867","174011545737251",28.37,26.50,0,319.81,393.45,41.0,37.6,0.323,1308269.4,1308269.4,3341,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201329,556851.00
06/10/2019 17:15,2,1.389,ACTIVE,214.64,348.96,59.996,1560201304,"201051344000633","174011545737251",28.73,27.80,0,318.91,398.26,40.4,37.1,0.336,1305501.3,1305501.3,3348,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201330,556852.00
06/10/2019 17:15,2,1.455,ACTIVE,213.51,346.26,59.996,1560201304,"201051344000955","174011545737251",28.61,29.50,0,316.80,394.05,42.2,38.8,0.349,1331429.6,1331429.6,3345,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201331,556853.00
06/10/2019 17:15,2,1.365,ACTIVE,214.41,347.46,59.996,1560201304,"201051344000648","174011545737251",28.71,25.50,0,317.10,397.66,39.8,36.4,0.327,1320039.7,1320039.7,3338,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201332,556854.00
06/10/2019 17:15,2,1.373,ACTIVE,214.87,348.06,59.990,1560201304,"201051344000645","174011545737251",28.47,25.50,0,317.70,398.26,39.6,36.3,0.314,1325341.0,1325341.0,3341,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201333,556855.00
06/10/2019 17:15,2,1.402,ACTIVE,214.41,347.76,59.959,1560201304,"201051344000569","174011545737251",28.61,25.50,0,316.50,399.16,40.6,37.3,0.327,1341923.1,1341923.1,3344,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201334,556856.00
06/10/2019 17:15,2,1.441,ACTIVE,214.64,351.67,59.996,1560201304,"179051228000119","174011545737251",28.63,28.50,0,320.11,398.86,41.8,38.4,0.340,128428.4,128428.4,3365,0,0,0,L,46974696,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560201335,556857.00
06/10/2019 17:30,2,1.400,ACTIVE,214.64,346.86,59.975,1560202204,"201051344000579","174011545737251",29.00,27.00,0,318.30,390.14,41.2,37.8,0.327,1342480.4,1342480.4,3342,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202205,556858.00
06/10/2019 17:30,2,1.412,ACTIVE,214.64,347.16,60.001,1560202204,"201051344001025","174011545737251",29.40,26.80,0,319.51,389.54,42.1,38.7,0.331,1326118.0,1326118.0,3341,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202206,556859.00
06/10/2019 17:30,2,1.338,ACTIVE,214.87,347.76,59.996,1560202204,"201051344001093","174011545737251",29.06,25.30,0,319.21,391.34,39.5,36.2,0.309,1309003.6,1309003.6,3345,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202207,556860.00
06/10/2019 17:30,2,1.342,ACTIVE,214.64,346.56,59.996,1560202204,"201051344000458","174011545737251",29.24,26.00,0,318.30,391.34,39.7,36.4,0.323,1324418.8,1324418.8,3343,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202208,556861.00
06/10/2019 17:30,2,1.404,ACTIVE,214.41,346.26,60.001,1560202204,"201051344000890","174011545737251",28.94,27.80,0,319.81,389.84,41.2,37.8,0.327,1324003.0,1324003.0,3347,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202209,556862.00
06/10/2019 17:30,2,1.379,ACTIVE,214.64,345.06,60.001,1560202204,"201051344000988","174011545737251",18.87,23.50,0,318.61,392.55,26.4,23.5,0.221,1014323.3,1014323.3,3341,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202210,556863.00
06/10/2019 17:30,2,1.379,ACTIVE,215.09,347.76,60.033,1560202204,"201051344000582","174011545737251",28.47,25.50,0,318.91,391.64,39.8,36.5,0.323,1302011.6,1302011.6,3340,0,0,0,L,1122011218,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202211,556864.00
06/10/2019 17:30,2,1.375,ACTIVE,214.41,347.46,60.038,1560202204,"201051344000868","174011545737251",28.86,23.00,0,318.30,389.84,40.2,36.9,0.323,1310280.2,1310280.2,3343,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202212,556865.00
06/10/2019 17:30,2,1.328,ACTIVE,215.09,348.36,59.975,1560202204,"201051344000576","174011545737251",29.18,24.30,0,318.30,393.45,39.3,36.0,0.318,1327532.2,1327532.2,3345,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202213,556866.00
06/10/2019 17:30,2,1.373,ACTIVE,214.64,347.16,59.990,1560202204,"201051344001158","174011545737251",28.69,24.80,0,319.81,390.14,39.9,36.6,0.323,1304491.1,1304491.1,3339,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202214,556867.00
06/10/2019 17:30,2,1.330,ACTIVE,214.64,347.46,60.001,1560202204,"201051344000917","174011545737251",29.20,26.80,0,320.41,391.04,39.4,36.1,0.314,1318717.8,1318717.8,3346,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202214,556868.00
06/10/2019 17:30,2,1.412,ACTIVE,214.64,344.15,59.996,1560202204,"201051344000417","174011545737251",18.85,27.00,0,319.51,389.54,27.0,24.1,0.212,1050491.7,1050491.7,3353,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202215,556869.00
06/10/2019 17:30,2,1.357,ACTIVE,214.64,347.76,60.001,1560202204,"201051344000685","174011545737251",28.90,26.30,0,317.70,389.84,39.8,36.4,0.340,1325086.8,1325086.8,3347,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202216,556870.00
06/10/2019 17:30,2,1.400,ACTIVE,214.87,348.06,60.006,1560202204,"201051344000651","174011545737251",28.94,25.80,0,318.30,390.44,41.1,37.7,0.336,1318682.3,1318682.3,3347,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202217,556871.00
06/10/2019 17:30,2,1.369,ACTIVE,213.96,346.86,60.001,1560202204,"201051344000594","174011545737251",28.84,28.80,0,319.21,389.24,40.0,36.7,0.327,1329933.9,1329933.9,3346,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202218,556872.00
06/10/2019 17:30,2,1.365,ACTIVE,214.87,347.76,59.969,1560202204,"201051344000469","174011545737251",29.00,22.50,0,318.00,391.34,40.2,36.8,0.336,1310011.7,1310011.7,3344,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202219,556873.00
06/10/2019 17:30,2,1.449,ACTIVE,214.87,348.06,59.996,1560202204,"201051344000585","174011545737251",29.28,25.00,0,319.21,390.74,43.0,39.6,0.345,1332883.5,1332883.5,3341,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202220,556874.00
06/10/2019 17:30,2,1.359,ACTIVE,215.09,348.36,59.996,1560202204,"201051344000853","174011545737251",29.18,24.50,0,321.31,395.55,40.2,36.9,0.318,1333139.7,1333139.7,3342,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202221,556875.00
06/10/2019 17:30,2,1.346,ACTIVE,214.87,347.46,59.980,1560202204,"201051344001145","174011545737251",29.02,25.30,0,320.11,391.04,39.6,36.3,0.314,1333468.7,1333468.7,3352,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202222,556876.00
06/10/2019 17:30,2,1.385,ACTIVE,214.87,348.66,60.017,1560202204,"201051344000438","174011545737251",29.08,28.30,0,318.91,388.94,40.8,37.5,0.331,1326852.1,1326852.1,3341,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202223,556877.00
06/10/2019 17:30,2,1.424,ACTIVE,214.41,346.86,59.975,1560202204,"201051344001135","174011545737251",29.06,25.80,0,320.71,389.24,41.9,38.5,0.327,1313859.1,1313859.1,3342,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202224,556878.00
06/10/2019 17:30,2,1.365,ACTIVE,214.87,347.16,60.001,1560202204,"201051344000983","174011545737251",29.26,24.30,0,319.21,391.64,40.5,37.2,0.327,1331100.7,1331100.7,3341,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202225,556879.00
06/10/2019 17:30,2,1.398,ACTIVE,214.87,346.56,59.996,1560202204,"201051344001203","174011545737251",28.73,27.50,0,319.21,390.44,40.7,37.4,0.331,1321720.9,1321720.9,3343,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202226,556880.00
06/10/2019 17:30,2,1.330,ACTIVE,213.96,345.36,60.012,1560202204,"201051344001230","174011545737251",28.92,25.50,0,318.61,388.04,39.0,35.7,0.323,1317164.6,1317164.6,3358,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202227,556881.00
06/10/2019 17:30,2,1.383,ACTIVE,214.19,348.06,59.990,1560202204,"201051344000646","174011545737251",29.24,26.00,0,318.30,389.84,41.0,37.6,0.340,1310991.7,1310991.7,3352,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202227,556882.00
06/10/2019 17:30,2,1.355,ACTIVE,214.64,346.26,60.006,1560202204,"201051344000867","174011545737251",29.18,24.80,0,320.11,389.54,40.1,36.8,0.314,1308285.3,1308285.3,3342,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202228,556883.00
06/10/2019 17:30,2,1.346,ACTIVE,214.64,348.36,60.001,1560202204,"201051344000633","174011545737251",29.04,26.30,0,321.31,391.04,39.6,36.3,0.309,1305517.2,1305517.2,3349,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202229,556884.00
06/10/2019 17:30,2,1.395,ACTIVE,214.19,346.86,60.022,1560202204,"201051344000955","174011545737251",29.14,26.80,0,319.21,388.64,41.2,37.8,0.340,1331446.2,1331446.2,3346,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202230,556885.00
06/10/2019 17:30,2,1.334,ACTIVE,214.64,346.86,59.964,1560202204,"201051344000648","174011545737251",28.94,23.80,0,316.20,390.74,39.1,35.9,0.318,1320055.2,1320055.2,3339,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202231,556886.00
06/10/2019 17:30,2,1.355,ACTIVE,214.87,347.46,60.043,1560202204,"201051344000645","174011545737251",28.55,24.30,0,318.91,391.04,39.2,35.9,0.314,1325356.7,1325356.7,3342,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202232,556887.00
06/10/2019 17:30,2,1.359,ACTIVE,214.64,347.46,60.001,1560202204,"201051344000569","174011545737251",29.10,24.30,0,317.70,391.04,40.1,36.8,0.327,1341939.0,1341939.0,3345,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202233,556888.00
06/10/2019 17:30,2,1.385,ACTIVE,214.64,351.37,59.964,1560202204,"179051228000119","174011545737251",29.52,26.80,0,318.91,397.66,41.4,38.0,0.327,128444.7,128444.7,3366,0,0,0,L,46974696,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560202234,556889.00
06/10/2019 17:45,2,3.188,ACTIVE,216.90,349.56,59.996,1560203104,"201051344000579","174011545737251",29.90,25.80,0,320.41,390.44,96.5,91.2,0.438,1342493.4,1342493.4,3343,0,0,0,L,1122011218,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203105,556890.00
06/10/2019 17:45,2,3.469,ACTIVE,215.77,347.76,59.969,1560203104,"201051344001025","174011545737251",29.94,24.80,0,318.00,388.64,105.2,99.6,0.473,1326131.6,1326131.6,3342,0,0,0,L,1122011218,1,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203106,556891.00
06/10/2019 17:45,2,3.248,ACTIVE,215.77,348.36,60.006,1560203104,"201051344001093","174011545737251",30.02,23.50,0,321.31,388.94,98.7,93.3,0.455,1309016.5,1309016.5,3346,0,0,0,L,1122011218,1,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203107,556892.00
06/10/2019 17:45,2,3.104,ACTIVE,216.90,348.96,60.012,1560203104,"201051344000458","174011545737251",29.90,25.30,0,318.61,389.84,94.1,88.9,0.442,1324431.5,1324431.5,3344,0,0,0,L,1122011218,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203108,556893.00
06/10/2019 17:45,2,3.322,ACTIVE,215.09,347.46,60.006,1560203104,"201051344000890","174011545737251",30.10,25.80,0,320.11,388.64,101.3,95.8,0.460,1324016.3,1324016.3,3348,0,0,0,L,1122011218,1,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203109,556894.00
06/10/2019 17:45,2,3.137,ACTIVE,216.90,356.78,60.001,1560203104,"201051344000988","174011545737251",19.58,22.00,0,332.43,381.73,62.3,58.2,0.526,1014331.6,1014331.6,3342,0,0,0,L,1122011218,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203110,556895.00
06/10/2019 17:45,2,3.299,ACTIVE,216.22,348.96,59.996,1560203104,"201051344000582","174011545737251",29.90,23.80,0,318.91,390.74,99.9,94.5,0.473,1302024.6,1302024.6,3341,0,0,0,L,1122011218,1,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203111,556896.00
06/10/2019 17:45,2,3.088,ACTIVE,216.22,347.46,60.006,1560203104,"201051344000868","174011545737251",29.92,22.00,0,320.41,390.14,93.6,88.4,0.429,1310293.2,1310293.2,3344,0,0,0,L,1122011218,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203112,556897.00
06/10/2019 17:45,2,3.033,ACTIVE,217.13,350.77,60.006,1560203104,"201051344000576","174011545737251",29.84,23.30,0,318.00,391.34,91.7,86.5,0.429,1327544.8,1327544.8,3346,0,0,0,L,1122011218,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203113,556898.00
06/10/2019 17:45,2,3.104,ACTIVE,216.90,350.17,60.033,1560203104,"201051344001158","174011545737251",29.60,23.00,0,318.91,391.34,93.0,87.9,0.438,1304504.0,1304504.0,3340,0,0,0,L,1122011218,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203114,556899.00
06/10/2019 17:45,2,3.334,ACTIVE,215.77,348.66,60.006,1560203104,"201051344000917","174011545737251",29.74,25.30,0,321.31,389.54,100.4,95.0,0.473,1318730.9,1318730.9,3347,0,0,0,L,1122011218,1,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203115,556900.00
06/10/2019 17:45,2,3.236,ACTIVE,215.32,353.17,60.017,1560203104,"201051344000417","174011545737251",19.72,25.30,0,332.13,379.92,64.6,60.4,0.544,1050500.3,1050500.3,3354,0,0,0,L,1122011218,1,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203116,556901.00
06/10/2019 17:45,2,3.297,ACTIVE,215.32,347.46,60.028,1560203104,"201051344000685","174011545737251",29.74,24.50,0,319.21,388.94,99.3,93.9,0.477,1325099.9,1325099.9,3348,0,0,0,L,1122011218,1,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203117,556902.00
06/10/2019 17:45,2,3.301,ACTIVE,216.00,349.26,60.001,1560203104,"201051344000651","174011545737251",30.10,24.30,0,321.01,390.44,100.6,95.2,0.455,1318695.8,1318695.8,3348,0,0,0,L,1122011218,1,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203117,556903.00
06/10/2019 17:45,2,3.104,ACTIVE,215.77,348.96,59.980,1560203104,"201051344000594","174011545737251",29.72,26.80,0,318.61,388.94,93.4,88.2,0.433,1329947.0,1329947.0,3347,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203118,556904.00
06/10/2019 17:45,2,3.047,ACTIVE,217.13,349.56,60.049,1560203104,"201051344000469","174011545737251",30.06,21.00,0,317.40,391.64,92.8,87.6,0.442,1310024.7,1310024.7,3345,0,0,0,L,1122011218,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203119,556905.00
06/10/2019 17:45,2,3.445,ACTIVE,216.00,349.56,60.012,1560203104,"201051344000585","174011545737251",30.02,23.50,0,315.90,389.54,104.7,99.2,0.491,1332897.6,1332897.6,3342,0,0,0,L,1122011218,1,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203120,556906.00
06/10/2019 17:45,2,3.086,ACTIVE,217.35,351.07,60.012,1560203104,"201051344000853","174011545737251",29.82,23.50,0,322.21,395.25,93.2,88.0,0.424,1333152.8,1333152.8,3343,0,0,0,L,1122011218,1,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203121,556907.00
06/10/2019 17:45,2,3.264,ACTIVE,215.32,348.36,60.012,1560203104,"201051344001145","174011545737251",30.28,24.00,0,318.00,390.14,100.0,94.6,0.473,1333482.0,1333482.0,3353,0,0,0,L,1122011218,1,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203122,556908.00
06/10/2019 17:45,2,3.203,ACTIVE,215.54,348.06,60.033,1560203104,"201051344000438","174011545737251",30.30,26.50,0,321.01,388.94,98.2,92.9,0.451,1326865.5,1326865.5,3342,0,0,0,L,1122011218,1,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203123,556909.00
