ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 17:45,2,3.285,ACTIVE,215.54,347.76,60.012,1560203104,"201051344001135","174011545737251",29.88,24.30,0,319.81,388.64,99.4,94.0,0.446,1313872.8,1313872.8,3343,0,0,0,L,1122011218,1,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203124,556910.00
06/10/2019 17:45,2,3.014,ACTIVE,216.67,349.26,59.980,1560203104,"201051344000983","174011545737251",30.20,23.30,0,320.11,391.64,92.2,87.1,0.429,1331113.9,1331113.9,3342,0,0,0,L,1122011218,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203125,556911.00
06/10/2019 17:45,2,3.219,ACTIVE,215.77,348.06,60.022,1560203104,"201051344001203","174011545737251",30.04,26.00,0,318.30,389.84,97.9,92.6,0.446,1321734.5,1321734.5,3344,0,0,0,L,1122011218,1,124.27,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203126,556912.00
06/10/2019 17:45,2,3.145,ACTIVE,215.09,346.26,60.012,1560203104,"201051344001230","174011545737251",29.98,24.30,0,319.51,387.44,95.5,90.2,0.451,1317177.8,1317177.8,3359,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203127,556913.00
06/10/2019 17:45,2,3.236,ACTIVE,214.87,348.06,60.017,1560203104,"201051344000646","174011545737251",29.76,24.30,0,321.01,389.24,97.6,92.2,0.455,1311005.4,1311005.4,3353,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203128,556914.00
06/10/2019 17:45,2,2.977,ACTIVE,216.22,349.56,60.043,1560203104,"201051344000867","174011545737251",29.92,24.30,0,321.01,390.44,90.2,85.1,0.424,1308298.5,1308298.5,3343,0,0,0,L,1122011218,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203129,556915.00
06/10/2019 17:45,2,2.955,ACTIVE,216.45,349.26,60.017,1560203104,"201051344000633","174011545737251",30.04,26.00,0,319.51,389.54,89.9,84.9,0.407,1305530.3,1305530.3,3350,0,0,0,L,1122011218,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203130,556916.00
06/10/2019 17:45,2,3.084,ACTIVE,214.87,346.26,60.012,1560203104,"201051344000955","174011545737251",30.22,25.30,0,319.51,387.44,94.4,89.2,0.438,1331459.8,1331459.8,3347,0,0,0,L,1122011218,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203130,556917.00
06/10/2019 17:45,2,2.863,ACTIVE,216.45,348.66,59.990,1560203104,"201051344000648","174011545737251",29.74,23.00,0,318.61,390.44,86.2,81.3,0.402,1320068.0,1320068.0,3340,0,0,0,L,1122011218,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203131,556918.00
06/10/2019 17:45,2,2.908,ACTIVE,216.67,348.66,59.985,1560203104,"201051344000645","174011545737251",29.58,23.30,0,320.11,391.04,87.2,82.3,0.398,1325369.6,1325369.6,3343,0,0,0,L,1122011218,1,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203132,556919.00
06/10/2019 17:45,2,2.936,ACTIVE,216.45,348.66,60.017,1560203104,"201051344000569","174011545737251",29.64,23.30,0,320.11,391.64,88.1,83.1,0.411,1341952.2,1341952.2,3346,0,0,0,L,1122011218,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203133,556920.00
06/10/2019 17:45,2,2.926,ACTIVE,216.67,353.77,60.012,1560203104,"179051228000119","174011545737251",30.04,25.50,0,319.81,396.45,89.0,84.0,0.424,128458.3,128458.3,3367,0,0,0,L,46974696,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560203134,556921.00
06/10/2019 18:00,2,2.371,ACTIVE,215.54,358.28,59.990,1560204003,"201051344000579","174011545737251",29.88,26.30,0,318.61,390.74,71.8,67.3,0.579,1342510.2,1342510.2,3344,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204005,556922.00
06/10/2019 18:00,2,2.619,ACTIVE,214.87,346.56,59.996,1560204003,"201051344001025","174011545737251",29.88,26.00,0,318.61,388.94,79.3,74.6,0.349,1326149.9,1326149.9,3343,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204006,556923.00
06/10/2019 18:00,2,2.434,ACTIVE,214.87,357.38,60.001,1560204003,"201051344001093","174011545737251",29.66,24.00,0,318.30,388.64,73.2,68.7,0.601,1309033.6,1309033.6,3347,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204007,556924.00
06/10/2019 18:00,2,2.318,ACTIVE,215.54,357.68,59.996,1560204003,"201051344000458","174011545737251",29.78,25.30,0,316.50,390.74,69.9,65.6,0.583,1324447.8,1324447.8,3345,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204008,556925.00
06/10/2019 18:00,2,2.547,ACTIVE,214.64,358.28,59.980,1560204003,"201051344000890","174011545737251",29.68,26.30,0,317.10,388.64,76.6,72.0,0.619,1324034.1,1324034.1,3349,0,0,0,L,1122011218,1,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204009,556926.00
06/10/2019 18:00,2,2.393,ACTIVE,215.32,354.07,60.001,1560204003,"201051344000988","174011545737251",19.24,22.00,0,333.93,382.93,46.6,43.0,0.398,1014342.3,1014342.3,3343,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204010,556927.00
06/10/2019 18:00,2,2.531,ACTIVE,215.32,358.88,60.001,1560204003,"201051344000582","174011545737251",29.60,24.30,0,318.91,390.44,75.8,71.3,0.628,1302042.1,1302042.1,3342,0,0,0,L,1122011218,1,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204011,556928.00
06/10/2019 18:00,2,2.309,ACTIVE,215.32,356.18,60.001,1560204003,"201051344000868","174011545737251",29.96,21.80,0,318.00,390.14,70.1,65.8,0.575,1310309.6,1310309.6,3345,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204012,556929.00
06/10/2019 18:00,2,2.320,ACTIVE,215.77,358.88,59.985,1560204003,"201051344000576","174011545737251",29.22,22.30,0,317.70,393.75,68.7,64.4,0.570,1327560.9,1327560.9,3347,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204013,556930.00
06/10/2019 18:00,2,2.367,ACTIVE,215.54,357.98,60.017,1560204003,"201051344001158","174011545737251",29.26,23.00,0,318.30,391.64,70.1,65.8,0.588,1304520.3,1304520.3,3341,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204014,556931.00
06/10/2019 18:00,2,2.574,ACTIVE,215.09,358.58,60.001,1560204003,"201051344000917","174011545737251",29.52,25.80,0,319.21,389.84,77.0,72.4,0.636,1318748.6,1318748.6,3348,0,0,0,L,1122011218,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204015,556932.00
06/10/2019 18:00,2,2.559,ACTIVE,214.87,351.97,60.006,1560204003,"201051344000417","174011545737251",19.20,24.80,0,332.13,380.22,49.8,46.1,0.407,1050511.6,1050511.6,3355,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204016,556933.00
06/10/2019 18:00,2,2.539,ACTIVE,214.87,358.28,60.017,1560204003,"201051344000685","174011545737251",29.66,24.80,0,315.90,389.24,76.3,71.8,0.663,1325117.5,1325117.5,3349,0,0,0,L,1122011218,1,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204017,556934.00
06/10/2019 18:00,2,2.623,ACTIVE,215.32,359.18,60.012,1560204003,"201051344000651","174011545737251",29.32,24.50,0,316.20,389.54,77.9,73.2,0.628,1318713.7,1318713.7,3349,0,0,0,L,1122011218,1,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204018,556935.00
06/10/2019 18:00,2,2.400,ACTIVE,215.09,357.68,60.006,1560204003,"201051344000594","174011545737251",29.46,26.30,0,318.30,390.44,71.6,67.2,0.583,1329963.5,1329963.5,3348,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204019,556936.00
06/10/2019 18:00,2,2.385,ACTIVE,215.77,359.48,60.006,1560204003,"201051344000469","174011545737251",29.50,21.30,0,315.90,391.64,71.2,66.8,0.605,1310041.1,1310041.1,3346,0,0,0,L,1122011218,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204020,556937.00
06/10/2019 18:00,2,2.752,ACTIVE,215.32,348.96,60.006,1560204003,"201051344000585","174011545737251",29.94,24.30,0,316.80,389.24,83.5,78.6,0.389,1332916.4,1332916.4,3343,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204021,556938.00
06/10/2019 18:00,2,2.412,ACTIVE,216.22,360.08,60.006,1560204003,"201051344000853","174011545737251",29.68,23.30,0,319.21,395.85,72.5,68.1,0.588,1333169.3,1333169.3,3344,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204021,556939.00
06/10/2019 18:00,2,2.658,ACTIVE,214.87,359.48,60.012,1560204003,"201051344001145","174011545737251",29.44,24.00,0,318.30,389.84,79.3,74.6,0.658,1333499.7,1333499.7,3354,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204022,556940.00
06/10/2019 18:00,2,2.555,ACTIVE,215.09,358.88,60.001,1560204003,"201051344000438","174011545737251",30.02,26.80,0,319.21,388.64,77.8,73.1,0.636,1326883.0,1326883.0,3343,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204023,556941.00
06/10/2019 18:00,2,2.625,ACTIVE,215.09,357.98,60.038,1560204003,"201051344001135","174011545737251",29.90,24.50,0,317.10,389.24,79.5,74.8,0.650,1313890.7,1313890.7,3344,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204024,556942.00
06/10/2019 18:00,2,2.441,ACTIVE,215.77,358.58,60.006,1560204003,"201051344000983","174011545737251",29.80,23.00,0,318.30,392.25,73.7,69.2,0.619,1331130.4,1331130.4,3343,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204025,556943.00
06/10/2019 18:00,2,2.682,ACTIVE,215.32,358.28,60.028,1560204003,"201051344001203","174011545737251",29.28,26.50,0,318.00,389.24,79.6,74.9,0.645,1321752.1,1321752.1,3345,0,0,0,L,1122011218,1,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204026,556944.00
06/10/2019 18:00,2,2.584,ACTIVE,214.64,357.08,60.001,1560204003,"201051344001230","174011545737251",29.70,24.30,0,317.40,387.74,77.7,73.1,0.650,1317195.0,1317195.0,3360,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204027,556945.00
06/10/2019 18:00,2,2.686,ACTIVE,214.64,346.86,60.001,1560204003,"201051344000646","174011545737251",29.66,24.00,0,316.80,389.54,80.7,75.9,0.380,1311023.1,1311023.1,3354,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204028,556946.00
06/10/2019 18:00,2,2.463,ACTIVE,215.77,357.98,60.012,1560204003,"201051344000867","174011545737251",29.54,23.30,0,318.30,390.14,73.7,69.2,0.601,1308314.9,1308314.9,3344,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204029,556947.00
06/10/2019 18:00,2,2.484,ACTIVE,215.77,358.88,60.006,1560204003,"201051344000633","174011545737251",29.30,25.30,0,319.21,390.14,73.8,69.3,0.592,1305546.6,1305546.6,3351,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204030,556948.00
06/10/2019 18:00,2,2.602,ACTIVE,214.64,356.18,60.012,1560204003,"201051344000955","174011545737251",29.76,25.50,0,318.30,386.83,78.4,73.7,0.663,1331477.1,1331477.1,3348,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204031,556949.00
06/10/2019 18:00,2,2.359,ACTIVE,216.00,358.58,60.017,1560204003,"201051344000648","174011545737251",29.76,22.30,0,317.70,391.34,71.1,66.7,0.597,1320083.8,1320083.8,3341,0,0,0,L,1122011218,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204032,556950.00
06/10/2019 18:00,2,2.410,ACTIVE,216.22,359.48,60.006,1560204003,"201051344000645","174011545737251",29.66,22.80,0,318.00,391.04,72.4,68.0,0.583,1325385.6,1325385.6,3344,0,0,0,L,1122011218,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204033,556951.00
06/10/2019 18:00,2,2.484,ACTIVE,216.00,359.78,60.001,1560204003,"201051344000569","174011545737251",29.52,22.80,0,318.61,391.64,74.3,69.8,0.619,1341968.6,1341968.6,3347,0,0,0,L,1122011218,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204034,556952.00
06/10/2019 18:00,2,2.473,ACTIVE,216.22,365.19,60.006,1560204003,"179051228000119","174011545737251",30.08,25.00,0,318.91,397.66,75.3,70.8,0.636,128475.0,128475.0,3368,0,0,0,L,46974696,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204035,556953.00
06/10/2019 18:15,2,1.795,ACTIVE,215.54,351.97,60.012,1560204904,"201051344000579","174011545737251",29.34,26.30,0,320.41,393.15,53.4,49.6,0.429,1342525.6,1342525.6,3345,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204905,556954.00
06/10/2019 18:15,2,1.994,ACTIVE,215.54,354.07,60.043,1560204904,"201051344001025","174011545737251",29.60,25.80,0,318.91,389.54,59.8,55.8,0.477,1326167.2,1326167.2,3344,0,0,0,L,1122011218,1,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204906,556955.00
06/10/2019 18:15,2,1.828,ACTIVE,215.77,354.97,60.028,1560204904,"201051344001093","174011545737251",29.74,23.80,0,318.61,389.54,55.0,51.2,0.442,1309049.5,1309049.5,3348,0,0,0,L,1122011218,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204907,556956.00
06/10/2019 18:15,2,1.756,ACTIVE,215.54,352.27,60.033,1560204904,"201051344000458","174011545737251",29.52,25.50,0,317.40,390.44,52.5,48.8,0.429,1324462.9,1324462.9,3346,0,0,0,L,1122011218,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204908,556957.00
06/10/2019 18:15,2,1.971,ACTIVE,215.54,353.47,59.996,1560204904,"201051344000890","174011545737251",29.42,25.50,0,318.61,389.84,58.7,54.7,0.468,1324050.8,1324050.8,3350,0,0,0,L,1122011218,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204909,556958.00
06/10/2019 18:15,2,1.789,ACTIVE,215.54,349.86,60.054,1560204904,"201051344000988","174011545737251",19.28,22.30,0,334.84,378.42,35.0,31.9,0.278,1014352.1,1014352.1,3344,0,0,0,L,1122011218,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204910,556959.00
06/10/2019 18:15,2,1.984,ACTIVE,216.22,354.67,60.033,1560204904,"201051344000582","174011545737251",28.98,24.00,0,317.40,391.94,58.2,54.3,0.482,1302058.7,1302058.7,3343,0,0,0,L,1122011218,1,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204911,556960.00
06/10/2019 18:15,2,1.807,ACTIVE,215.09,352.27,60.033,1560204904,"201051344000868","174011545737251",29.08,22.00,0,321.01,390.14,53.2,49.4,0.424,1310324.7,1310324.7,3346,0,0,0,L,1122011218,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204912,556961.00
06/10/2019 18:15,2,1.742,ACTIVE,216.00,352.87,60.043,1560204904,"201051344000576","174011545737251",29.30,22.50,0,334.54,394.35,51.7,48.0,0.424,1327575.6,1327575.6,3348,0,0,0,L,1122011218,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204913,556962.00
06/10/2019 18:15,2,1.795,ACTIVE,215.54,353.47,60.049,1560204904,"201051344001158","174011545737251",29.22,23.30,0,319.51,391.34,53.2,49.4,0.442,1304535.4,1304535.4,3342,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204914,556963.00
06/10/2019 18:15,2,1.988,ACTIVE,216.00,355.28,60.006,1560204904,"201051344000917","174011545737251",29.56,25.50,0,317.40,390.44,59.5,55.6,0.495,1318765.4,1318765.4,3349,0,0,0,L,1122011218,1,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204915,556964.00
06/10/2019 18:15,2,1.982,ACTIVE,215.77,349.26,60.038,1560204904,"201051344000417","174011545737251",19.20,24.50,0,333.33,374.81,38.6,35.3,0.309,1050522.3,1050522.3,3356,0,0,0,L,1122011218,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204916,556965.00
06/10/2019 18:15,2,1.961,ACTIVE,215.77,354.97,60.038,1560204904,"201051344000685","174011545737251",29.64,24.50,0,317.70,390.14,58.9,54.9,0.513,1325134.1,1325134.1,3350,0,0,0,L,1122011218,1,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204917,556966.00
06/10/2019 18:15,2,2.041,ACTIVE,216.22,355.88,60.038,1560204904,"201051344000651","174011545737251",29.28,24.30,0,318.30,391.34,60.5,56.5,0.486,1318730.6,1318730.6,3350,0,0,0,L,1122011218,1,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204918,556967.00
06/10/2019 18:15,2,1.852,ACTIVE,215.09,352.87,60.038,1560204904,"201051344000594","174011545737251",29.32,26.00,0,316.50,389.54,55.0,51.2,0.451,1329978.8,1329978.8,3349,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204919,556968.00
06/10/2019 18:15,2,1.822,ACTIVE,215.77,353.47,60.028,1560204904,"201051344000469","174011545737251",29.64,21.50,0,316.20,392.85,54.7,50.9,0.464,1310056.2,1310056.2,3347,0,0,0,L,1122011218,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204920,556969.00
06/10/2019 18:15,2,2.203,ACTIVE,216.22,356.78,60.028,1560204904,"201051344000585","174011545737251",29.74,24.00,0,318.30,388.64,66.4,62.2,0.557,1332934.4,1332934.4,3344,0,0,0,L,1122011218,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204921,556970.00
06/10/2019 18:15,2,1.885,ACTIVE,216.22,354.37,60.054,1560204904,"201051344000853","174011545737251",29.36,23.80,0,319.81,397.35,56.1,52.2,0.460,1333184.5,1333184.5,3345,0,0,0,L,1122011218,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204922,556971.00
06/10/2019 18:15,2,2.125,ACTIVE,216.00,356.18,60.038,1560204904,"201051344001145","174011545737251",29.42,23.80,0,318.61,391.34,63.4,59.2,0.517,1333516.6,1333516.6,3355,0,0,0,L,1122011218,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204923,556972.00
06/10/2019 18:15,2,2.039,ACTIVE,216.00,355.88,60.033,1560204904,"201051344000438","174011545737251",29.66,26.50,0,319.21,390.44,61.3,57.2,0.495,1326899.4,1326899.4,3344,0,0,0,L,1122011218,1,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204924,556973.00
06/10/2019 18:15,2,2.113,ACTIVE,215.77,355.28,60.028,1560204904,"201051344001135","174011545737251",29.62,24.00,0,319.21,390.14,63.5,59.3,0.513,1313907.4,1313907.4,3345,0,0,0,L,1122011218,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204925,556974.00
06/10/2019 18:15,2,1.920,ACTIVE,216.00,354.37,60.038,1560204904,"201051344000983","174011545737251",29.72,23.00,0,317.40,391.94,57.8,53.9,0.477,1331145.7,1331145.7,3344,0,0,0,L,1122011218,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204926,556975.00
06/10/2019 18:15,2,2.105,ACTIVE,216.00,354.97,60.033,1560204904,"201051344001203","174011545737251",29.56,26.00,0,318.00,389.54,63.1,59.0,0.517,1321768.7,1321768.7,3346,0,0,0,L,1122011218,1,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204927,556976.00
06/10/2019 18:15,2,2.047,ACTIVE,215.54,354.67,60.033,1560204904,"201051344001230","174011545737251",29.60,24.00,0,317.70,388.34,61.4,57.3,0.508,1317211.1,1317211.1,3361,0,0,0,L,1122011218,1,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204928,556977.00
06/10/2019 18:15,2,2.127,ACTIVE,215.32,356.18,60.017,1560204904,"201051344000646","174011545737251",29.64,24.50,0,317.70,390.74,63.9,59.7,0.535,1311039.9,1311039.9,3355,0,0,0,L,1122011218,1,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204928,556978.00
06/10/2019 18:15,2,1.938,ACTIVE,215.54,353.47,60.038,1560204904,"201051344000867","174011545737251",29.08,23.30,0,318.30,390.14,57.1,53.2,0.460,1308330.0,1308330.0,3345,0,0,0,L,1122011218,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204929,556979.00
06/10/2019 18:15,2,1.922,ACTIVE,215.54,354.97,60.022,1560204904,"201051344000633","174011545737251",29.22,25.80,0,318.61,393.45,56.9,53.0,0.460,1305561.7,1305561.7,3352,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204930,556980.00
06/10/2019 18:15,2,2.043,ACTIVE,215.32,354.07,60.028,1560204904,"201051344000955","174011545737251",29.40,25.50,0,318.30,388.04,60.9,56.8,0.508,1331493.2,1331493.2,3349,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204931,556981.00
06/10/2019 18:15,2,1.855,ACTIVE,215.77,353.77,60.012,1560204904,"201051344000648","174011545737251",28.75,22.50,0,334.84,390.44,54.1,50.3,0.446,1320098.2,1320098.2,3342,0,0,0,L,1122011218,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204932,556982.00
06/10/2019 18:15,2,1.857,ACTIVE,216.00,354.37,60.028,1560204904,"201051344000645","174011545737251",29.16,23.00,0,335.74,390.74,55.0,51.1,0.442,1325400.3,1325400.3,3345,0,0,0,L,1122011218,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204933,556983.00
06/10/2019 18:15,2,1.896,ACTIVE,215.54,354.07,60.033,1560204904,"201051344000569","174011545737251",29.48,22.80,0,318.00,391.64,56.6,52.8,0.468,1341983.7,1341983.7,3348,0,0,0,L,1122011218,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204934,556984.00
06/10/2019 18:15,2,1.912,ACTIVE,215.77,357.98,60.028,1560204904,"179051228000119","174011545737251",29.84,25.30,0,320.71,396.75,57.8,53.9,0.473,128490.4,128490.4,3369,0,0,0,L,46974696,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560204935,556985.00
06/10/2019 18:30,2,1.225,ACTIVE,214.41,346.26,60.017,1560205804,"201051344000579","174011545737251",29.06,25.00,0,334.84,382.33,36.1,32.9,0.278,1342537.0,1342537.0,3346,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205805,556986.00
06/10/2019 18:30,2,1.248,ACTIVE,214.19,345.66,60.006,1560205804,"201051344001025","174011545737251",29.66,24.00,0,333.93,388.94,37.5,34.3,0.292,1326179.9,1326179.9,3345,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205806,556987.00
06/10/2019 18:30,2,1.189,ACTIVE,214.41,346.56,59.980,1560205804,"201051344001093","174011545737251",29.26,23.00,0,333.93,385.33,35.3,32.1,0.270,1309061.1,1309061.1,3349,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205807,556988.00
06/10/2019 18:30,2,1.191,ACTIVE,214.64,345.96,60.012,1560205804,"201051344000458","174011545737251",29.16,24.30,0,335.14,381.12,35.2,32.1,0.283,1324473.9,1324473.9,3347,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205808,556989.00
06/10/2019 18:30,2,1.242,ACTIVE,213.96,345.36,60.028,1560205804,"201051344000890","174011545737251",29.56,24.50,0,333.93,386.53,37.2,34.0,0.292,1324063.1,1324063.1,3351,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205809,556990.00
06/10/2019 18:30,2,1.207,ACTIVE,214.41,345.36,60.017,1560205804,"201051344000988","174011545737251",19.02,21.80,0,334.54,370.30,23.3,20.6,0.190,1014359.3,1014359.3,3345,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205810,556991.00
06/10/2019 18:30,2,1.230,ACTIVE,214.64,346.86,60.028,1560205804,"201051344000582","174011545737251",29.12,23.00,0,333.63,389.24,36.4,33.2,0.283,1302070.8,1302070.8,3344,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205811,556992.00
06/10/2019 18:30,2,1.215,ACTIVE,214.41,345.96,60.049,1560205804,"201051344000868","174011545737251",29.18,21.30,0,334.24,381.12,36.0,32.8,0.278,1310335.7,1310335.7,3347,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205812,556993.00
06/10/2019 18:30,2,1.188,ACTIVE,215.09,347.46,60.028,1560205804,"201051344000576","174011545737251",29.22,21.80,0,334.84,382.03,35.2,32.0,0.274,1327586.3,1327586.3,3349,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205813,556994.00
06/10/2019 18:30,2,1.223,ACTIVE,214.64,346.26,60.028,1560205804,"201051344001158","174011545737251",28.86,22.30,0,333.63,382.33,35.8,32.6,0.287,1304546.4,1304546.4,3343,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205814,556995.00
06/10/2019 18:30,2,1.262,ACTIVE,214.41,346.56,60.065,1560205804,"201051344000917","174011545737251",28.88,24.30,0,333.63,388.04,36.9,33.7,0.296,1318777.7,1318777.7,3350,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205815,556996.00
06/10/2019 18:30,2,1.309,ACTIVE,214.41,343.25,60.059,1560205804,"201051344000417","174011545737251",18.73,24.00,0,334.24,370.90,24.9,22.1,0.199,1050530.1,1050530.1,3357,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205816,556997.00
06/10/2019 18:30,2,1.264,ACTIVE,214.41,347.16,60.038,1560205804,"201051344000685","174011545737251",29.02,23.30,0,333.93,387.14,37.2,34.0,0.305,1325146.1,1325146.1,3351,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205817,556998.00
06/10/2019 18:30,2,1.297,ACTIVE,214.64,346.86,60.001,1560205804,"201051344000651","174011545737251",29.14,23.00,0,334.54,388.94,38.4,35.1,0.309,1318742.9,1318742.9,3351,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205818,556999.00
06/10/2019 18:30,2,1.248,ACTIVE,214.19,346.56,60.033,1560205804,"201051344000594","174011545737251",28.94,25.00,0,333.03,381.12,36.6,33.4,0.283,1329989.9,1329989.9,3350,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205818,557000.00
06/10/2019 18:30,2,1.219,ACTIVE,214.64,346.56,60.054,1560205804,"201051344000469","174011545737251",29.48,21.00,0,334.24,382.63,36.4,33.2,0.305,1310067.2,1310067.2,3348,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205819,557001.00
06/10/2019 18:30,2,1.383,ACTIVE,214.64,348.06,60.054,1560205804,"201051344000585","174011545737251",29.14,22.80,0,333.63,391.04,40.8,37.5,0.327,1332947.6,1332947.6,3345,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205820,557002.00
06/10/2019 18:30,2,1.250,ACTIVE,215.32,348.36,60.033,1560205804,"201051344000853","174011545737251",29.04,22.80,0,336.94,385.63,36.8,33.6,0.292,1333195.6,1333195.6,3346,0,0,0,L,1122011218,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205821,557003.00
06/10/2019 18:30,2,1.287,ACTIVE,214.64,347.16,60.028,1560205804,"201051344001145","174011545737251",29.18,22.50,0,334.54,388.64,38.0,34.8,0.301,1333528.9,1333528.9,3356,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205822,557004.00
06/10/2019 18:30,2,1.287,ACTIVE,214.64,347.16,60.043,1560205804,"201051344000438","174011545737251",29.30,25.00,0,334.84,386.23,38.3,35.0,0.305,1326911.3,1326911.3,3345,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205823,557005.00
06/10/2019 18:30,2,1.320,ACTIVE,214.19,346.56,60.001,1560205804,"201051344001135","174011545737251",29.46,22.80,0,333.93,387.44,39.4,36.1,0.309,1313919.8,1313919.8,3346,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205824,557006.00
06/10/2019 18:30,2,1.270,ACTIVE,214.64,346.86,60.033,1560205804,"201051344000983","174011545737251",29.18,22.30,0,334.54,382.63,37.6,34.4,0.301,1331157.0,1331157.0,3345,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205825,557007.00
06/10/2019 18:30,2,1.293,ACTIVE,214.41,346.86,60.017,1560205804,"201051344001203","174011545737251",29.36,24.80,0,334.54,386.83,38.5,35.2,0.309,1321780.8,1321780.8,3347,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205826,557008.00
06/10/2019 18:30,2,1.260,ACTIVE,214.19,345.36,60.038,1560205804,"201051344001230","174011545737251",29.20,23.00,0,332.43,384.73,37.2,34.0,0.305,1317222.8,1317222.8,3362,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205827,557009.00
06/10/2019 18:30,2,1.324,ACTIVE,213.96,347.16,60.028,1560205804,"201051344000646","174011545737251",29.14,23.30,0,333.33,387.74,39.1,35.8,0.318,1311052.1,1311052.1,3356,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205828,557010.00
06/10/2019 18:30,2,1.256,ACTIVE,214.64,345.36,60.038,1560205804,"201051344000867","174011545737251",29.16,22.50,0,334.54,381.12,37.1,33.9,0.292,1308341.0,1308341.0,3346,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205829,557011.00
06/10/2019 18:30,2,1.246,ACTIVE,214.87,348.06,60.028,1560205804,"201051344000633","174011545737251",29.12,24.80,0,335.14,381.73,36.8,33.6,0.292,1305572.6,1305572.6,3353,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205830,557012.00
06/10/2019 18:30,2,1.305,ACTIVE,213.96,346.56,60.028,1560205804,"201051344000955","174011545737251",29.18,24.50,0,333.33,383.53,38.6,35.4,0.314,1331504.9,1331504.9,3350,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205831,557013.00
06/10/2019 18:30,2,1.223,ACTIVE,214.64,346.26,60.028,1560205804,"201051344000648","174011545737251",29.22,21.80,0,334.84,380.52,36.2,33.0,0.292,1320108.8,1320108.8,3343,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205832,557014.00
06/10/2019 18:30,2,1.248,ACTIVE,214.87,346.56,60.022,1560205804,"201051344000645","174011545737251",28.65,22.30,0,335.74,381.73,36.2,33.0,0.283,1325411.0,1325411.0,3346,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205833,557015.00
06/10/2019 18:30,2,1.260,ACTIVE,214.64,346.56,60.028,1560205804,"201051344000569","174011545737251",29.24,22.30,0,334.84,382.63,37.4,34.2,0.305,1341994.8,1341994.8,3349,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205834,557016.00
06/10/2019 18:30,2,1.293,ACTIVE,214.87,351.07,60.006,1560205804,"179051228000119","174011545737251",29.52,24.50,0,335.44,388.64,38.7,35.4,0.305,128501.7,128501.7,3370,0,0,0,L,46974696,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560205834,557017.00
06/10/2019 18:45,2,1.771,ACTIVE,214.87,351.97,60.006,1560206704,"201051344000579","174011545737251",29.84,24.50,0,333.03,379.02,53.5,49.8,0.433,1342549.2,1342549.2,3347,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206705,557018.00
06/10/2019 18:45,2,2.037,ACTIVE,214.64,352.87,60.022,1560206704,"201051344001025","174011545737251",29.74,23.80,0,332.73,385.03,61.3,57.2,0.482,1326193.6,1326193.6,3346,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206706,557019.00
06/10/2019 18:45,2,1.842,ACTIVE,214.87,353.17,60.006,1560206704,"201051344001093","174011545737251",29.90,22.80,0,332.73,382.33,55.9,52.0,0.446,1309073.5,1309073.5,3350,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206707,557020.00
06/10/2019 18:45,2,1.725,ACTIVE,215.09,351.07,60.012,1560206704,"201051344000458","174011545737251",29.54,23.80,0,333.03,378.42,51.6,47.9,0.424,1324485.6,1324485.6,3348,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206708,557021.00
06/10/2019 18:45,2,1.982,ACTIVE,214.41,352.27,60.006,1560206704,"201051344000890","174011545737251",29.48,24.00,0,331.23,383.83,59.3,55.3,0.473,1324076.4,1324076.4,3352,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206709,557022.00
06/10/2019 18:45,2,1.775,ACTIVE,214.87,348.66,60.017,1560206704,"201051344000988","174011545737251",19.08,21.50,0,331.83,367.60,34.4,31.2,0.283,1014366.9,1014366.9,3346,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206710,557023.00
06/10/2019 18:45,2,1.969,ACTIVE,215.09,353.77,59.975,1560206704,"201051344000582","174011545737251",29.38,22.80,0,331.83,385.33,58.6,54.6,0.482,1302083.8,1302083.8,3345,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206711,557024.00
06/10/2019 18:45,2,1.756,ACTIVE,214.64,351.37,60.012,1560206704,"201051344000868","174011545737251",29.26,21.00,0,332.13,378.42,52.0,48.3,0.420,1310347.6,1310347.6,3348,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206712,557025.00
06/10/2019 18:45,2,1.674,ACTIVE,215.09,352.57,60.012,1560206704,"201051344000576","174011545737251",29.72,21.30,0,333.33,379.32,50.4,46.7,0.420,1327597.9,1327597.9,3350,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206713,557026.00
06/10/2019 18:45,2,1.738,ACTIVE,215.09,351.67,60.006,1560206704,"201051344001158","174011545737251",29.36,22.00,0,333.33,379.62,51.7,48.0,0.424,1304558.2,1304558.2,3344,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206714,557027.00
06/10/2019 18:45,2,1.996,ACTIVE,214.87,353.47,60.006,1560206704,"201051344000917","174011545737251",29.44,24.00,0,330.93,385.03,59.5,55.5,0.486,1318791.0,1318791.0,3351,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206715,557028.00
06/10/2019 18:45,2,1.957,ACTIVE,214.64,347.76,60.049,1560206704,"201051344000417","174011545737251",19.36,23.50,0,331.83,368.50,38.4,35.1,0.314,1050538.5,1050538.5,3358,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206716,557029.00
06/10/2019 18:45,2,1.953,ACTIVE,214.64,353.47,60.006,1560206704,"201051344000685","174011545737251",29.52,23.00,0,332.13,383.83,58.4,54.5,0.499,1325159.2,1325159.2,3352,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206717,557030.00
06/10/2019 18:45,2,2.006,ACTIVE,215.09,354.37,60.012,1560206704,"201051344000651","174011545737251",29.18,22.50,0,333.33,385.03,59.2,55.2,0.486,1318756.3,1318756.3,3352,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206718,557031.00
06/10/2019 18:45,2,1.760,ACTIVE,214.64,351.67,60.012,1560206704,"201051344000594","174011545737251",29.30,24.50,0,332.13,378.12,52.3,48.5,0.424,1330002.0,1330002.0,3351,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206719,557032.00
06/10/2019 18:45,2,1.701,ACTIVE,215.09,351.67,59.996,1560206704,"201051344000469","174011545737251",29.86,20.70,0,332.13,379.32,51.4,47.7,0.438,1310079.1,1310079.1,3349,0,0,0,L,1122011218,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206720,557033.00
06/10/2019 18:45,2,2.092,ACTIVE,215.09,354.67,60.012,1560206704,"201051344000585","174011545737251",30.02,22.50,0,333.33,388.04,63.6,59.5,0.530,1332961.9,1332961.9,3346,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206721,557034.00
06/10/2019 18:45,2,1.736,ACTIVE,215.54,352.87,60.012,1560206704,"201051344000853","174011545737251",29.54,22.50,0,335.44,380.22,52.0,48.2,0.415,1333207.6,1333207.6,3347,0,0,0,L,1122011218,1,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206721,557035.00
06/10/2019 18:45,2,1.855,ACTIVE,214.64,352.57,60.017,1560206704,"201051344001145","174011545737251",29.88,22.30,0,333.33,385.33,56.1,52.2,0.486,1333542.3,1333542.3,3357,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206722,557036.00
06/10/2019 18:45,2,1.889,ACTIVE,214.87,353.47,60.017,1560206704,"201051344000438","174011545737251",29.86,24.80,0,332.43,382.93,57.2,53.3,0.464,1326924.3,1326924.3,3346,0,0,0,L,1122011218,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206723,557037.00
06/10/2019 18:45,2,1.961,ACTIVE,214.41,352.27,60.001,1560206704,"201051344001135","174011545737251",29.70,22.50,0,333.03,383.83,59.0,55.0,0.473,1313933.2,1313933.2,3347,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206724,557038.00
06/10/2019 18:45,2,1.744,ACTIVE,215.09,352.27,60.012,1560206704,"201051344000983","174011545737251",29.70,22.00,0,333.03,379.32,52.5,48.7,0.438,1331169.1,1331169.1,3346,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206725,557039.00
06/10/2019 18:45,2,1.920,ACTIVE,214.87,351.67,60.022,1560206704,"201051344001203","174011545737251",29.80,24.50,0,333.33,384.13,57.9,54.0,0.473,1321794.0,1321794.0,3348,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206726,557040.00
06/10/2019 18:45,2,1.891,ACTIVE,214.41,351.97,60.012,1560206704,"201051344001230","174011545737251",29.40,22.80,0,330.93,382.33,56.4,52.5,0.473,1317235.7,1317235.7,3363,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206727,557041.00
06/10/2019 18:45,2,1.963,ACTIVE,214.41,352.57,60.006,1560206704,"201051344000646","174011545737251",29.64,22.80,0,330.93,384.43,59.0,55.0,0.486,1311065.5,1311065.5,3357,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206728,557042.00
06/10/2019 18:45,2,1.723,ACTIVE,214.87,350.47,60.012,1560206704,"201051344000867","174011545737251",29.58,22.30,0,332.73,378.12,51.6,47.9,0.415,1308353.0,1308353.0,3347,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206729,557043.00
06/10/2019 18:45,2,1.703,ACTIVE,215.09,352.57,60.006,1560206704,"201051344000633","174011545737251",29.76,24.30,0,333.03,378.72,51.4,47.6,0.411,1305584.6,1305584.6,3354,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206730,557044.00
06/10/2019 18:45,2,1.857,ACTIVE,214.41,351.07,60.012,1560206704,"201051344000955","174011545737251",29.60,24.00,0,331.23,381.12,55.7,51.8,0.460,1331517.8,1331517.8,3351,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206731,557045.00
06/10/2019 18:45,2,1.650,ACTIVE,215.09,350.77,60.028,1560206704,"201051344000648","174011545737251",29.44,21.30,0,333.33,377.82,49.3,45.7,0.407,1320120.3,1320120.3,3344,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206732,557046.00
06/10/2019 18:45,2,1.668,ACTIVE,215.32,351.97,60.017,1560206704,"201051344000645","174011545737251",29.50,21.80,0,333.03,378.72,49.9,46.2,0.407,1325422.6,1325422.6,3347,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206733,557047.00
06/10/2019 18:45,2,1.693,ACTIVE,215.09,351.37,60.017,1560206704,"201051344000569","174011545737251",29.98,22.30,0,332.73,379.62,51.4,47.7,0.424,1342006.8,1342006.8,3350,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206733,557048.00
06/10/2019 18:45,2,1.756,ACTIVE,215.32,355.58,60.012,1560206704,"179051228000119","174011545737251",29.52,24.30,0,334.24,382.33,52.5,48.8,0.429,128514.0,128514.0,3371,0,0,0,L,46974696,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560206734,557049.00
06/10/2019 19:00,2,0.852,ACTIVE,213.96,342.05,60.028,1560207604,"201051344000579","174011545737251",29.20,23.30,0,333.33,374.21,25.2,22.4,0.181,1342557.6,1342557.6,3348,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207606,557050.00
06/10/2019 19:00,2,0.963,ACTIVE,214.19,342.65,60.033,1560207604,"201051344001025","174011545737251",29.52,22.50,0,333.33,378.42,28.9,25.9,0.212,1326203.3,1326203.3,3347,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207607,557051.00
06/10/2019 19:00,2,0.852,ACTIVE,214.19,342.95,60.038,1560207604,"201051344001093","174011545737251",29.08,21.80,0,333.03,376.01,25.1,22.3,0.181,1309082.2,1309082.2,3351,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207607,557052.00
