ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 19:00,2,0.830,ACTIVE,213.96,341.75,60.038,1560207604,"201051344000458","174011545737251",28.77,22.50,0,333.93,373.01,24.2,21.4,0.181,1324493.7,1324493.7,3349,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207608,557053.00
06/10/2019 19:00,2,0.932,ACTIVE,213.96,342.35,60.033,1560207604,"201051344000890","174011545737251",29.42,23.00,0,331.83,376.62,27.8,24.9,0.199,1324085.8,1324085.8,3353,0,0,0,L,1122011218,1,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207609,557054.00
06/10/2019 19:00,2,0.840,ACTIVE,213.96,341.45,60.022,1560207604,"201051344000988","174011545737251",18.41,20.70,0,333.63,365.19,15.7,13.2,0.119,1014372.1,1014372.1,3347,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207610,557055.00
06/10/2019 19:00,2,0.924,ACTIVE,214.64,343.85,60.033,1560207604,"201051344000582","174011545737251",29.06,21.80,0,333.33,378.42,27.3,24.4,0.212,1302093.0,1302093.0,3346,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207611,557056.00
06/10/2019 19:00,2,0.830,ACTIVE,213.96,342.05,60.038,1560207604,"201051344000868","174011545737251",28.88,19.80,0,333.63,373.61,24.3,21.5,0.177,1310355.7,1310355.7,3349,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207612,557057.00
06/10/2019 19:00,2,0.799,ACTIVE,214.41,343.25,60.017,1560207604,"201051344000576","174011545737251",29.14,20.30,0,333.63,374.21,23.7,20.9,0.177,1327605.8,1327605.8,3351,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207613,557058.00
06/10/2019 19:00,2,0.814,ACTIVE,214.19,342.05,60.017,1560207604,"201051344001158","174011545737251",28.71,21.30,0,333.03,373.91,23.7,21.0,0.181,1304566.2,1304566.2,3345,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207614,557059.00
06/10/2019 19:00,2,0.922,ACTIVE,214.19,343.25,60.043,1560207604,"201051344000917","174011545737251",29.26,22.80,0,332.73,379.02,27.3,24.5,0.212,1318800.3,1318800.3,3352,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207615,557060.00
06/10/2019 19:00,2,0.945,ACTIVE,214.19,340.55,60.043,1560207604,"201051344000417","174011545737251",18.89,22.50,0,332.43,363.99,18.1,15.5,0.133,1050544.4,1050544.4,3359,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207616,557061.00
06/10/2019 19:00,2,0.906,ACTIVE,214.41,343.85,60.033,1560207604,"201051344000685","174011545737251",29.08,21.80,0,331.53,377.52,26.7,23.9,0.217,1325168.4,1325168.4,3353,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207617,557062.00
06/10/2019 19:00,2,0.932,ACTIVE,214.41,343.55,60.038,1560207604,"201051344000651","174011545737251",29.30,21.30,0,334.54,378.12,27.7,24.8,0.212,1318765.7,1318765.7,3353,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207618,557063.00
06/10/2019 19:00,2,0.818,ACTIVE,213.74,341.75,60.038,1560207604,"201051344000594","174011545737251",29.14,23.50,0,331.83,373.31,24.1,21.4,0.181,1330010.1,1330010.1,3352,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207619,557064.00
06/10/2019 19:00,2,0.793,ACTIVE,214.19,342.05,60.059,1560207604,"201051344000469","174011545737251",29.02,19.80,0,333.63,374.21,23.4,20.6,0.177,1310087.0,1310087.0,3350,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207620,557065.00
06/10/2019 19:00,2,1.049,ACTIVE,214.41,344.76,60.059,1560207604,"201051344000585","174011545737251",29.38,21.50,0,333.93,380.22,31.2,28.2,0.234,1332972.3,1332972.3,3347,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207621,557066.00
06/10/2019 19:00,2,0.814,ACTIVE,214.87,343.55,60.038,1560207604,"201051344000853","174011545737251",29.20,21.50,0,335.74,375.41,24.1,21.3,0.177,1333215.8,1333215.8,3348,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207622,557067.00
06/10/2019 19:00,2,0.756,ACTIVE,214.41,343.55,60.033,1560207604,"201051344001145","174011545737251",31.37,21.30,0,332.73,377.82,24.0,21.3,0.172,1333551.0,1333551.0,3358,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207622,557068.00
06/10/2019 19:00,2,0.889,ACTIVE,214.19,342.95,60.043,1560207604,"201051344000438","174011545737251",29.42,23.00,0,333.93,376.31,26.5,23.7,0.199,1326933.3,1326933.3,3347,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207623,557069.00
06/10/2019 19:00,2,0.955,ACTIVE,213.96,342.05,60.022,1560207604,"201051344001135","174011545737251",29.10,21.50,0,332.43,376.92,28.2,25.3,0.208,1313942.6,1313942.6,3348,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207624,557070.00
06/10/2019 19:00,2,0.830,ACTIVE,213.96,341.75,60.033,1560207604,"201051344000983","174011545737251",29.42,21.30,0,333.63,373.61,24.8,22.0,0.190,1331177.3,1331177.3,3347,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207625,557071.00
06/10/2019 19:00,2,0.898,ACTIVE,214.19,342.35,60.038,1560207604,"201051344001203","174011545737251",29.10,23.00,0,333.93,377.82,26.5,23.7,0.208,1321803.1,1321803.1,3349,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207626,557072.00
06/10/2019 19:00,2,0.852,ACTIVE,213.74,341.15,60.038,1560207604,"201051344001230","174011545737251",29.38,21.80,0,331.83,374.81,25.4,22.6,0.194,1317244.4,1317244.4,3364,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207627,557073.00
06/10/2019 19:00,2,0.947,ACTIVE,213.51,343.25,60.049,1560207604,"201051344000646","174011545737251",29.18,21.80,0,332.13,377.22,28.1,25.1,0.217,1311074.9,1311074.9,3358,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207628,557074.00
06/10/2019 19:00,2,0.818,ACTIVE,214.19,340.85,60.043,1560207604,"201051344000867","174011545737251",29.02,21.30,0,332.73,373.61,24.1,21.3,0.177,1308361.0,1308361.0,3348,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207629,557075.00
06/10/2019 19:00,2,0.807,ACTIVE,214.41,343.25,60.075,1560207604,"201051344000633","174011545737251",29.02,22.80,0,333.63,373.31,23.7,21.0,0.177,1305592.5,1305592.5,3355,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207630,557076.00
06/10/2019 19:00,2,0.879,ACTIVE,213.74,341.75,60.033,1560207604,"201051344000955","174011545737251",29.10,22.80,0,332.43,373.91,25.9,23.1,0.199,1331526.5,1331526.5,3352,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207631,557077.00
06/10/2019 19:00,2,0.791,ACTIVE,214.19,341.15,60.038,1560207604,"201051344000648","174011545737251",29.22,20.00,0,334.24,372.71,23.4,20.7,0.172,1320127.9,1320127.9,3345,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207632,557078.00
06/10/2019 19:00,2,0.793,ACTIVE,214.41,342.35,60.065,1560207604,"201051344000645","174011545737251",29.00,20.70,0,334.24,373.01,23.4,20.6,0.172,1325430.3,1325430.3,3348,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207633,557079.00
06/10/2019 19:00,2,0.826,ACTIVE,213.96,341.45,60.033,1560207604,"201051344000569","174011545737251",28.86,21.50,0,333.93,373.91,24.2,21.4,0.181,1342014.8,1342014.8,3351,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207634,557080.00
06/10/2019 19:00,2,0.867,ACTIVE,214.41,345.66,60.033,1560207604,"179051228000119","174011545737251",29.10,23.30,0,334.54,377.82,25.6,22.8,0.181,128522.3,128522.3,3372,0,0,0,L,46974696,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560207634,557081.00
06/10/2019 19:15,2,0.662,ACTIVE,214.64,340.55,60.001,1560208504,"201051344000579","174011545737251",29.22,22.30,0,332.43,353.77,19.6,17.0,0.133,1342562.2,1342562.2,3349,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208506,557082.00
06/10/2019 19:15,2,0.656,ACTIVE,214.41,339.65,60.006,1560208504,"201051344001025","174011545737251",28.96,21.00,0,332.13,356.78,19.3,16.7,0.133,1326208.3,1326208.3,3348,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208507,557083.00
06/10/2019 19:15,2,0.580,ACTIVE,214.41,339.65,59.990,1560208504,"201051344001093","174011545737251",29.56,21.00,0,331.83,353.77,17.4,14.9,0.110,1309086.6,1309086.6,3352,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208507,557084.00
06/10/2019 19:15,2,0.648,ACTIVE,214.41,340.55,59.964,1560208504,"201051344000458","174011545737251",28.78,21.50,0,331.23,353.77,18.9,16.3,0.133,1324498.2,1324498.2,3350,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208508,557085.00
06/10/2019 19:15,2,0.652,ACTIVE,214.41,339.95,60.001,1560208504,"201051344000890","174011545737251",28.59,21.80,0,331.23,355.28,18.9,16.3,0.128,1324090.6,1324090.6,3354,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208509,557086.00
06/10/2019 19:15,2,0.627,ACTIVE,214.64,340.55,60.001,1560208504,"201051344000988","174011545737251",18.79,20.00,0,331.23,350.17,11.9,9.6,0.088,1014374.8,1014374.8,3348,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208510,557087.00
06/10/2019 19:15,2,0.633,ACTIVE,214.87,341.15,60.012,1560208504,"201051344000582","174011545737251",28.29,20.30,0,332.13,355.88,18.1,15.6,0.124,1302097.7,1302097.7,3347,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208511,557088.00
06/10/2019 19:15,2,0.646,ACTIVE,214.41,340.55,60.001,1560208504,"201051344000868","174011545737251",28.92,19.30,0,331.23,353.47,18.9,16.3,0.133,1310360.2,1310360.2,3350,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208513,557089.00
06/10/2019 19:15,2,0.645,ACTIVE,215.09,342.35,60.001,1560208504,"201051344000576","174011545737251",28.67,19.50,0,332.13,354.37,18.8,16.2,0.133,1327610.1,1327610.1,3352,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208514,557090.00
06/10/2019 19:15,2,0.635,ACTIVE,214.64,341.15,60.006,1560208504,"201051344001158","174011545737251",28.23,20.70,0,331.23,354.07,18.2,15.6,0.133,1304570.6,1304570.6,3346,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208515,557091.00
06/10/2019 19:15,2,0.621,ACTIVE,214.64,341.15,60.006,1560208504,"201051344000917","174011545737251",28.75,21.80,0,331.23,355.88,18.1,15.5,0.128,1318805.0,1318805.0,3353,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208516,557092.00
06/10/2019 19:15,2,0.652,ACTIVE,214.64,339.34,60.006,1560208504,"201051344000417","174011545737251",18.94,21.30,0,331.83,350.17,12.6,10.2,0.080,1050547.5,1050547.5,3360,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208517,557093.00
06/10/2019 19:15,2,0.619,ACTIVE,214.64,340.85,59.980,1560208504,"201051344000685","174011545737251",28.57,20.70,0,332.13,357.08,18.0,15.4,0.133,1325173.0,1325173.0,3354,0,0,0,L,1122011218,1,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208518,557094.00
06/10/2019 19:15,2,0.641,ACTIVE,214.64,340.25,59.990,1560208504,"201051344000651","174011545737251",28.71,19.80,0,332.43,356.48,18.7,16.1,0.124,1318770.5,1318770.5,3354,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208519,557095.00
06/10/2019 19:15,2,0.639,ACTIVE,214.41,340.85,59.990,1560208504,"201051344000594","174011545737251",28.98,22.30,0,330.03,353.47,18.8,16.2,0.133,1330014.5,1330014.5,3353,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208520,557096.00
06/10/2019 19:15,2,0.646,ACTIVE,214.64,341.15,60.006,1560208504,"201051344000469","174011545737251",28.33,19.30,0,330.63,354.37,18.6,16.0,0.137,1310091.3,1310091.3,3351,0,0,0,L,1122011218,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208520,557097.00
06/10/2019 19:15,2,0.711,ACTIVE,214.64,341.15,60.006,1560208504,"201051344000585","174011545737251",29.06,20.30,0,330.93,358.88,21.0,18.3,0.146,1332977.8,1332977.8,3348,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208521,557098.00
06/10/2019 19:15,2,0.637,ACTIVE,215.09,342.35,60.028,1560208504,"201051344000853","174011545737251",29.12,21.00,0,333.63,354.97,18.8,16.2,0.128,1333220.2,1333220.2,3349,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208522,557099.00
06/10/2019 19:15,2,0.613,ACTIVE,214.64,340.55,60.017,1560208504,"201051344001145","174011545737251",28.92,20.00,0,333.63,355.88,18.0,15.5,0.124,1333555.4,1333555.4,3359,0,0,0,L,1122011218,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208523,557100.00
06/10/2019 19:15,2,0.619,ACTIVE,214.64,340.85,60.038,1560208504,"201051344000438","174011545737251",29.56,21.50,0,331.83,355.28,18.6,16.0,0.124,1326938.0,1326938.0,3348,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208524,557101.00
06/10/2019 19:15,2,0.672,ACTIVE,214.19,339.34,60.012,1560208504,"201051344001135","174011545737251",28.47,19.80,0,331.53,354.97,19.4,16.8,0.124,1313947.6,1313947.6,3349,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208525,557102.00
06/10/2019 19:15,2,0.666,ACTIVE,214.64,340.55,60.022,1560208504,"201051344000983","174011545737251",28.82,20.70,0,331.23,354.07,19.5,16.9,0.137,1331181.8,1331181.8,3348,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208526,557103.00
06/10/2019 19:15,2,0.619,ACTIVE,214.64,339.65,60.012,1560208504,"201051344001203","174011545737251",28.73,21.30,0,331.23,356.18,18.1,15.5,0.124,1321807.7,1321807.7,3350,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208527,557104.00
06/10/2019 19:15,2,0.598,ACTIVE,214.19,339.34,60.017,1560208504,"201051344001230","174011545737251",28.84,20.70,0,330.63,353.47,17.5,15.0,0.119,1317248.8,1317248.8,3365,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208528,557105.00
06/10/2019 19:15,2,0.652,ACTIVE,213.96,339.95,60.017,1560208504,"201051344000646","174011545737251",28.63,20.70,0,330.63,356.18,18.9,16.4,0.133,1311079.8,1311079.8,3359,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208529,557106.00
06/10/2019 19:15,2,0.654,ACTIVE,214.64,340.25,60.017,1560208504,"201051344000867","174011545737251",28.15,20.30,0,330.63,352.87,18.7,16.1,0.133,1308365.5,1308365.5,3349,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208530,557107.00
06/10/2019 19:15,2,0.639,ACTIVE,214.87,342.65,60.012,1560208504,"201051344000633","174011545737251",28.53,21.50,0,331.53,354.67,18.5,15.9,0.133,1305596.9,1305596.9,3356,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208531,557108.00
06/10/2019 19:15,2,0.639,ACTIVE,213.96,339.95,60.012,1560208504,"201051344000955","174011545737251",29.12,21.50,0,330.63,354.07,18.9,16.3,0.133,1331531.1,1331531.1,3353,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208532,557109.00
06/10/2019 19:15,2,0.648,ACTIVE,214.87,341.15,60.001,1560208504,"201051344000648","174011545737251",28.92,19.50,0,331.83,352.57,19.0,16.4,0.133,1320132.4,1320132.4,3346,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208533,557110.00
06/10/2019 19:15,2,0.641,ACTIVE,214.87,342.05,60.054,1560208504,"201051344000645","174011545737251",28.69,20.00,0,331.23,354.07,18.6,16.1,0.137,1325434.7,1325434.7,3349,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208534,557111.00
06/10/2019 19:15,2,0.646,ACTIVE,214.64,341.45,60.006,1560208504,"201051344000569","174011545737251",28.90,21.00,0,330.33,353.77,18.9,16.3,0.133,1342019.3,1342019.3,3352,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208535,557112.00
06/10/2019 19:15,2,0.707,ACTIVE,214.87,344.45,60.012,1560208504,"179051228000119","174011545737251",28.69,22.80,0,331.83,357.38,20.6,17.9,0.137,128527.1,128527.1,3373,0,0,0,L,46974696,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560208536,557113.00
06/10/2019 19:30,2,0.586,ACTIVE,214.41,339.95,60.001,1560209404,"201051344000579","174011545737251",28.88,21.80,0,331.83,349.86,17.1,14.6,0.106,1342566.3,1342566.3,3350,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209405,557114.00
06/10/2019 19:30,2,0.539,ACTIVE,214.41,338.74,60.038,1560209404,"201051344001025","174011545737251",29.16,20.00,0,331.83,350.17,15.9,13.5,0.102,1326212.1,1326212.1,3349,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209406,557115.00
06/10/2019 19:30,2,0.527,ACTIVE,214.41,339.95,59.990,1560209404,"201051344001093","174011545737251",28.29,20.00,0,330.93,348.36,15.1,12.7,0.088,1309090.1,1309090.1,3353,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209407,557116.00
06/10/2019 19:30,2,0.566,ACTIVE,214.19,339.34,60.006,1560209404,"201051344000458","174011545737251",28.43,21.50,0,331.83,350.47,16.4,13.9,0.110,1324502.0,1324502.0,3351,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209408,557117.00
06/10/2019 19:30,2,0.557,ACTIVE,214.19,339.04,60.001,1560209404,"201051344000890","174011545737251",28.77,21.00,0,331.23,349.26,16.2,13.7,0.097,1324094.4,1324094.4,3355,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209409,557118.00
06/10/2019 19:30,2,0.551,ACTIVE,214.19,339.95,59.990,1560209404,"201051344000988","174011545737251",18.43,20.00,0,331.53,348.36,10.3,8.0,0.075,1014377.0,1014377.0,3349,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209410,557119.00
06/10/2019 19:30,2,0.525,ACTIVE,214.87,340.85,60.006,1560209404,"201051344000582","174011545737251",28.69,19.80,0,331.23,349.86,15.3,12.8,0.097,1302101.3,1302101.3,3348,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209411,557120.00
06/10/2019 19:30,2,0.570,ACTIVE,214.19,339.34,60.006,1560209404,"201051344000868","174011545737251",28.51,19.00,0,330.93,351.07,16.5,14.0,0.106,1310364.0,1310364.0,3351,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209412,557121.00
06/10/2019 19:30,2,0.557,ACTIVE,214.87,340.85,60.006,1560209404,"201051344000576","174011545737251",28.86,19.50,0,333.03,351.37,16.4,13.9,0.110,1327613.9,1327613.9,3353,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209413,557122.00
06/10/2019 19:30,2,0.551,ACTIVE,214.41,339.65,60.022,1560209404,"201051344001158","174011545737251",28.41,20.30,0,331.23,350.77,15.9,13.4,0.115,1304574.2,1304574.2,3347,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209414,557123.00
06/10/2019 19:30,2,0.531,ACTIVE,214.64,340.55,60.043,1560209404,"201051344000917","174011545737251",28.03,21.00,0,331.83,349.86,15.1,12.6,0.093,1318808.5,1318808.5,3354,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209414,557124.00
06/10/2019 19:30,2,0.568,ACTIVE,214.64,339.04,60.012,1560209404,"201051344000417","174011545737251",18.79,20.30,0,331.53,347.16,10.8,8.5,0.062,1050549.8,1050549.8,3361,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209415,557125.00
06/10/2019 19:30,2,0.523,ACTIVE,214.64,340.25,60.006,1560209404,"201051344000685","174011545737251",29.00,19.80,0,331.83,351.07,15.3,12.9,0.106,1325176.5,1325176.5,3355,0,0,0,L,1122011218,1,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209416,557126.00
06/10/2019 19:30,2,0.547,ACTIVE,214.64,340.55,60.001,1560209404,"201051344000651","174011545737251",28.77,19.30,0,332.73,351.07,15.9,13.5,0.102,1318774.2,1318774.2,3355,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209417,557127.00
06/10/2019 19:30,2,0.557,ACTIVE,214.19,339.34,59.969,1560209404,"201051344000594","174011545737251",29.20,21.50,0,329.73,350.17,16.5,14.0,0.106,1330018.3,1330018.3,3354,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209418,557128.00
06/10/2019 19:30,2,0.572,ACTIVE,214.41,340.55,60.001,1560209404,"201051344000469","174011545737251",28.35,19.30,0,330.03,350.77,16.5,14.0,0.115,1310095.1,1310095.1,3352,0,0,0,L,1122011218,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209419,557129.00
06/10/2019 19:30,2,0.594,ACTIVE,214.64,341.15,60.012,1560209404,"201051344000585","174011545737251",28.47,19.80,0,332.13,351.07,17.1,14.6,0.115,1332981.8,1332981.8,3349,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209420,557130.00
06/10/2019 19:30,2,0.574,ACTIVE,215.09,342.05,60.006,1560209404,"201051344000853","174011545737251",28.55,20.70,0,333.33,352.27,16.6,14.1,0.110,1333224.0,1333224.0,3350,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209421,557131.00
06/10/2019 19:30,2,0.535,ACTIVE,214.87,340.25,60.006,1560209404,"201051344001145","174011545737251",28.45,19.50,0,332.73,350.47,15.5,13.0,0.097,1333558.9,1333558.9,3360,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209422,557132.00
06/10/2019 19:30,2,0.545,ACTIVE,214.64,340.55,59.969,1560209404,"201051344000438","174011545737251",29.44,20.70,0,332.13,349.86,16.3,13.8,0.106,1326941.7,1326941.7,3349,0,0,0,L,1122011218,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209423,557133.00
06/10/2019 19:30,2,0.582,ACTIVE,214.19,339.34,60.006,1560209404,"201051344001135","174011545737251",28.71,19.30,0,331.23,348.96,16.9,14.4,0.106,1313951.4,1313951.4,3350,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209424,557134.00
06/10/2019 19:30,2,0.590,ACTIVE,214.41,339.95,60.017,1560209404,"201051344000983","174011545737251",28.88,20.30,0,330.93,350.47,17.3,14.8,0.115,1331185.8,1331185.8,3349,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209425,557135.00
06/10/2019 19:30,2,0.539,ACTIVE,214.64,339.34,60.012,1560209404,"201051344001203","174011545737251",28.86,20.30,0,331.83,349.86,15.8,13.3,0.097,1321811.3,1321811.3,3351,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209426,557136.00
06/10/2019 19:30,2,0.520,ACTIVE,214.41,339.04,60.017,1560209404,"201051344001230","174011545737251",28.96,19.80,0,330.63,348.06,15.2,12.8,0.093,1317252.3,1317252.3,3366,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209427,557137.00
06/10/2019 19:30,2,0.566,ACTIVE,214.19,339.65,60.012,1560209404,"201051344000646","174011545737251",28.41,20.00,0,330.63,349.56,16.3,13.8,0.110,1311083.5,1311083.5,3360,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209428,557138.00
06/10/2019 19:30,2,0.570,ACTIVE,214.64,339.95,60.017,1560209404,"201051344000867","174011545737251",28.78,20.00,0,331.23,350.47,16.7,14.2,0.106,1308369.2,1308369.2,3350,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209429,557139.00
06/10/2019 19:30,2,0.570,ACTIVE,214.87,342.05,60.012,1560209404,"201051344000633","174011545737251",28.51,20.70,0,332.13,352.27,16.5,14.0,0.115,1305600.6,1305600.6,3357,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209430,557140.00
06/10/2019 19:30,2,0.578,ACTIVE,213.96,339.65,60.017,1560209404,"201051344000955","174011545737251",28.98,20.70,0,330.33,348.96,17.0,14.5,0.115,1331535.0,1331535.0,3354,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209431,557141.00
06/10/2019 19:30,2,0.588,ACTIVE,214.64,339.95,59.990,1560209404,"201051344000648","174011545737251",28.33,19.30,0,332.43,351.07,16.9,14.4,0.115,1320136.2,1320136.2,3347,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209431,557142.00
06/10/2019 19:30,2,0.561,ACTIVE,214.87,340.55,60.017,1560209404,"201051344000645","174011545737251",28.96,19.80,0,332.43,352.57,16.4,14.0,0.110,1325438.4,1325438.4,3350,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209432,557143.00
06/10/2019 19:30,2,0.584,ACTIVE,214.41,340.55,60.022,1560209404,"201051344000569","174011545737251",28.61,21.00,0,331.53,350.47,16.9,14.4,0.115,1342023.1,1342023.1,3353,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209433,557144.00
06/10/2019 19:30,2,0.641,ACTIVE,214.87,344.15,60.033,1560209404,"179051228000119","174011545737251",28.31,22.50,0,333.33,354.67,18.4,15.8,0.115,128531.3,128531.3,3374,0,0,0,L,46974696,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560209434,557145.00
06/10/2019 19:45,2,0.445,ACTIVE,213.29,337.54,60.017,1560210303,"201051344000579","174011545737251",27.49,21.30,0,332.43,347.76,12.4,10.1,0.066,1342569.5,1342569.5,3351,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210305,557146.00
06/10/2019 19:45,2,0.408,ACTIVE,212.38,334.84,60.012,1560210303,"201051344001025","174011545737251",28.07,19.30,0,330.93,347.46,11.7,9.4,0.062,1326215.0,1326215.0,3350,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210306,557147.00
06/10/2019 19:45,2,0.371,ACTIVE,212.61,336.04,60.022,1560210303,"201051344001093","174011545737251",28.80,19.50,0,331.53,347.16,10.8,8.5,0.053,1309092.8,1309092.8,3354,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210307,557148.00
06/10/2019 19:45,2,0.408,ACTIVE,213.29,336.94,60.059,1560210303,"201051344000458","174011545737251",28.09,21.00,0,331.53,347.76,11.6,9.3,0.066,1324505.0,1324505.0,3352,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210307,557149.00
06/10/2019 19:45,2,0.410,ACTIVE,212.38,335.14,60.017,1560210303,"201051344000890","174011545737251",27.93,20.30,0,331.53,347.76,11.6,9.3,0.062,1324097.3,1324097.3,3356,0,0,0,L,1122011218,1,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210308,557150.00
06/10/2019 19:45,2,0.387,ACTIVE,213.06,337.84,60.017,1560210303,"201051344000988","174011545737251",18.05,19.50,0,331.53,346.86,7.1,4.9,0.040,1014378.7,1014378.7,3350,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210309,557151.00
06/10/2019 19:45,2,0.379,ACTIVE,213.06,336.04,59.975,1560210303,"201051344000582","174011545737251",28.11,19.00,0,331.23,348.06,10.8,8.5,0.057,1302104.0,1302104.0,3349,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210310,557152.00
06/10/2019 19:45,2,0.408,ACTIVE,213.29,337.54,60.043,1560210303,"201051344000868","174011545737251",27.69,18.70,0,331.23,348.36,11.4,9.1,0.062,1310367.0,1310367.0,3352,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210311,557153.00
06/10/2019 19:45,2,0.400,ACTIVE,213.74,338.44,60.017,1560210303,"201051344000576","174011545737251",27.25,19.00,0,333.33,349.26,11.1,8.8,0.062,1327616.8,1327616.8,3354,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210312,557154.00
06/10/2019 19:45,2,0.389,ACTIVE,213.29,337.24,60.012,1560210303,"201051344001158","174011545737251",28.19,19.80,0,331.53,348.66,11.2,8.9,0.062,1304577.0,1304577.0,3348,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210313,557155.00
06/10/2019 19:45,2,0.367,ACTIVE,212.61,336.34,60.054,1560210303,"201051344000917","174011545737251",27.65,20.00,0,330.33,347.76,10.3,8.0,0.053,1318811.2,1318811.2,3355,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210314,557156.00
06/10/2019 19:45,2,0.424,ACTIVE,212.83,335.44,60.017,1560210303,"201051344000417","174011545737251",18.39,19.80,0,330.93,345.06,7.9,5.7,0.040,1050551.6,1050551.6,3362,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210315,557157.00
06/10/2019 19:45,2,0.375,ACTIVE,213.06,336.94,60.017,1560210303,"201051344000685","174011545737251",27.57,19.50,0,332.43,349.56,10.5,8.2,0.062,1325179.2,1325179.2,3356,0,0,0,L,1122011218,1,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210316,557158.00
06/10/2019 19:45,2,0.387,ACTIVE,212.83,336.64,60.059,1560210303,"201051344000651","174011545737251",28.86,18.70,0,332.13,348.66,11.3,9.0,0.062,1318777.0,1318777.0,3356,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210317,557159.00
06/10/2019 19:45,2,0.398,ACTIVE,213.06,336.94,59.980,1560210303,"201051344000594","174011545737251",28.15,21.00,0,330.63,348.06,11.4,9.1,0.057,1330021.2,1330021.2,3355,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210318,557160.00
06/10/2019 19:45,2,0.412,ACTIVE,213.29,337.54,60.022,1560210303,"201051344000469","174011545737251",27.45,18.70,0,331.23,348.66,11.5,9.2,0.075,1310098.0,1310098.0,3353,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210319,557161.00
06/10/2019 19:45,2,0.438,ACTIVE,212.83,336.64,59.996,1560210303,"201051344000585","174011545737251",28.13,19.50,0,331.23,348.96,12.5,10.1,0.066,1332985.0,1332985.0,3350,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210320,557162.00
06/10/2019 19:45,2,0.400,ACTIVE,213.96,338.74,60.017,1560210303,"201051344000853","174011545737251",27.71,20.00,0,334.24,350.17,11.2,8.9,0.066,1333226.9,1333226.9,3351,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210321,557163.00
06/10/2019 19:45,2,0.367,ACTIVE,213.06,336.64,60.022,1560210303,"201051344001145","174011545737251",27.81,19.00,0,333.03,348.96,10.3,8.1,0.057,1333561.6,1333561.6,3361,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210322,557164.00
06/10/2019 19:45,2,0.404,ACTIVE,212.83,336.64,60.017,1560210303,"201051344000438","174011545737251",28.53,19.80,0,331.23,348.66,11.7,9.4,0.066,1326944.5,1326944.5,3350,0,0,0,L,1122011218,1,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210323,557165.00
06/10/2019 19:45,2,0.432,ACTIVE,212.38,335.14,60.017,1560210303,"201051344001135","174011545737251",27.95,19.00,0,331.23,348.06,12.2,9.9,0.062,1313954.5,1313954.5,3351,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210324,557166.00
06/10/2019 19:45,2,0.422,ACTIVE,213.29,336.94,59.975,1560210303,"201051344000983","174011545737251",27.83,19.80,0,331.23,350.17,11.9,9.6,0.071,1331188.9,1331188.9,3350,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210325,557167.00
06/10/2019 19:45,2,0.393,ACTIVE,212.83,336.04,60.012,1560210303,"201051344001203","174011545737251",27.55,19.80,0,332.13,349.26,11.0,8.7,0.057,1321814.1,1321814.1,3352,0,0,0,L,1122011218,1,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210326,557168.00
06/10/2019 19:45,2,0.363,ACTIVE,212.61,335.44,60.012,1560210303,"201051344001230","174011545737251",27.47,19.30,0,330.63,346.26,10.2,7.9,0.057,1317254.8,1317254.8,3367,0,0,0,L,1122011218,1,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210327,557169.00
06/10/2019 19:45,2,0.420,ACTIVE,212.38,336.04,60.043,1560210303,"201051344000646","174011545737251",27.45,19.50,0,330.33,348.36,11.7,9.4,0.066,1311086.5,1311086.5,3361,0,0,0,L,1122011218,1,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210328,557170.00
06/10/2019 19:45,2,0.396,ACTIVE,213.51,336.94,60.033,1560210303,"201051344000867","174011545737251",28.23,19.80,0,331.83,348.66,11.4,9.0,0.062,1308372.1,1308372.1,3351,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210328,557171.00
06/10/2019 19:45,2,0.393,ACTIVE,213.96,339.04,59.985,1560210303,"201051344000633","174011545737251",28.27,20.00,0,332.13,351.07,11.3,8.9,0.062,1305603.5,1305603.5,3358,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210329,557172.00
06/10/2019 19:45,2,0.426,ACTIVE,212.38,335.74,60.017,1560210303,"201051344000955","174011545737251",27.95,19.80,0,330.63,348.06,12.1,9.7,0.071,1331538.0,1331538.0,3355,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210330,557173.00
06/10/2019 19:45,2,0.400,ACTIVE,213.74,337.24,59.990,1560210303,"201051344000648","174011545737251",27.91,19.00,0,332.73,349.26,11.4,9.1,0.066,1320139.1,1320139.1,3348,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210331,557174.00
06/10/2019 19:45,2,0.383,ACTIVE,213.96,337.84,60.049,1560210303,"201051344000645","174011545737251",28.21,19.50,0,333.03,349.56,11.0,8.7,0.057,1325441.3,1325441.3,3351,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210332,557175.00
06/10/2019 19:45,2,0.408,ACTIVE,213.51,337.24,60.028,1560210303,"201051344000569","174011545737251",27.91,20.30,0,332.13,349.26,11.6,9.3,0.066,1342026.1,1342026.1,3354,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210333,557176.00
06/10/2019 19:45,2,0.439,ACTIVE,213.74,340.85,60.043,1560210303,"179051228000119","174011545737251",28.47,22.30,0,333.03,354.07,12.7,10.3,0.062,128534.6,128534.6,3375,0,0,0,L,46974696,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560210334,557177.00
06/10/2019 20:00,2,0.553,ACTIVE,213.51,338.44,60.033,1560211203,"201051344000579","174011545737251",28.90,20.30,0,331.23,346.26,16.2,13.7,0.097,1342572.2,1342572.2,3352,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211205,557178.00
06/10/2019 20:00,2,0.523,ACTIVE,213.74,337.54,60.028,1560211203,"201051344001025","174011545737251",29.18,18.70,0,329.13,346.86,15.5,13.0,0.097,1326217.6,1326217.6,3351,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211206,557179.00
06/10/2019 20:00,2,0.500,ACTIVE,213.96,338.44,59.996,1560211203,"201051344001093","174011545737251",29.16,19.00,0,329.73,346.56,14.8,12.4,0.084,1309095.3,1309095.3,3355,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211207,557180.00
06/10/2019 20:00,2,0.520,ACTIVE,213.29,337.54,60.028,1560211203,"201051344000458","174011545737251",28.67,20.00,0,330.63,345.66,15.1,12.7,0.097,1324507.5,1324507.5,3353,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211207,557181.00
06/10/2019 20:00,2,0.545,ACTIVE,213.74,337.54,60.022,1560211203,"201051344000890","174011545737251",27.87,19.80,0,329.43,346.56,15.4,12.9,0.097,1324099.9,1324099.9,3357,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211208,557182.00
06/10/2019 20:00,2,0.492,ACTIVE,213.51,338.44,60.038,1560211203,"201051344000988","174011545737251",18.89,19.30,0,329.43,344.15,9.4,7.2,0.057,1014380.1,1014380.1,3351,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211209,557183.00
06/10/2019 20:00,2,0.508,ACTIVE,214.19,339.04,60.028,1560211203,"201051344000582","174011545737251",28.51,18.30,0,328.82,347.46,14.7,12.3,0.093,1302106.4,1302106.4,3350,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211210,557184.00
06/10/2019 20:00,2,0.510,ACTIVE,213.29,338.14,60.038,1560211203,"201051344000868","174011545737251",28.92,18.70,0,330.93,345.96,14.9,12.5,0.088,1310369.6,1310369.6,3353,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211211,557185.00
06/10/2019 20:00,2,0.504,ACTIVE,213.74,339.95,60.028,1560211203,"201051344000576","174011545737251",28.98,19.00,0,331.83,347.16,14.8,12.4,0.088,1327619.3,1327619.3,3355,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211212,557186.00
06/10/2019 20:00,2,0.518,ACTIVE,213.51,338.74,60.033,1560211203,"201051344001158","174011545737251",27.89,19.30,0,330.63,345.66,14.6,12.2,0.097,1304579.5,1304579.5,3349,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211213,557187.00
06/10/2019 20:00,2,0.504,ACTIVE,213.96,338.44,60.033,1560211203,"201051344000917","174011545737251",28.39,19.50,0,328.82,347.16,14.5,12.1,0.088,1318813.5,1318813.5,3356,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211214,557188.00
06/10/2019 20:00,2,0.537,ACTIVE,213.96,336.94,60.033,1560211203,"201051344000417","174011545737251",18.98,19.30,0,328.52,343.55,10.3,8.0,0.057,1050553.2,1050553.2,3363,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211215,557189.00
06/10/2019 20:00,2,0.502,ACTIVE,213.96,338.74,60.033,1560211203,"201051344000685","174011545737251",28.61,19.00,0,329.43,346.86,14.6,12.1,0.097,1325181.6,1325181.6,3357,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211216,557190.00
06/10/2019 20:00,2,0.518,ACTIVE,213.96,339.04,60.033,1560211203,"201051344000651","174011545737251",29.06,18.00,0,330.63,347.46,15.2,12.8,0.093,1318779.6,1318779.6,3357,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211217,557191.00
06/10/2019 20:00,2,0.523,ACTIVE,213.06,337.84,60.038,1560211203,"201051344000594","174011545737251",28.25,20.30,0,329.73,345.06,15.0,12.5,0.097,1330023.8,1330023.8,3356,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211218,557192.00
06/10/2019 20:00,2,0.523,ACTIVE,213.51,338.74,60.022,1560211203,"201051344000469","174011545737251",28.41,18.30,0,329.73,346.26,15.1,12.6,0.093,1310100.6,1310100.6,3354,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211219,557193.00
06/10/2019 20:00,2,0.566,ACTIVE,213.96,339.04,60.028,1560211203,"201051344000585","174011545737251",28.59,19.00,0,329.43,347.46,16.4,13.9,0.106,1332987.8,1332987.8,3351,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211220,557194.00
06/10/2019 20:00,2,0.521,ACTIVE,213.96,339.95,59.985,1560211203,"201051344000853","174011545737251",28.33,19.50,0,333.03,347.46,15.0,12.6,0.093,1333229.5,1333229.5,3352,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211221,557195.00
