ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 20:00,2,0.482,ACTIVE,214.19,338.44,60.054,1560211203,"201051344001145","174011545737251",29.24,18.30,0,330.63,347.46,14.3,11.9,0.088,1333563.9,1333563.9,3362,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211222,557196.00
06/10/2019 20:00,2,0.535,ACTIVE,213.96,338.74,60.033,1560211203,"201051344000438","174011545737251",28.53,19.30,0,330.33,346.86,15.4,13.0,0.097,1326947.2,1326947.2,3351,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211223,557197.00
06/10/2019 20:00,2,0.543,ACTIVE,213.51,337.54,60.054,1560211203,"201051344001135","174011545737251",28.86,18.70,0,329.13,346.56,15.9,13.5,0.097,1313957.3,1313957.3,3352,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211224,557198.00
06/10/2019 20:00,2,0.516,ACTIVE,213.51,337.84,59.985,1560211203,"201051344000983","174011545737251",29.40,19.50,0,330.93,346.26,15.4,12.9,0.093,1331191.6,1331191.6,3351,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211225,557199.00
06/10/2019 20:00,2,0.516,ACTIVE,213.96,338.14,60.043,1560211203,"201051344001203","174011545737251",28.47,19.00,0,330.03,347.46,14.8,12.4,0.093,1321816.6,1321816.6,3353,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211226,557200.00
06/10/2019 20:00,2,0.523,ACTIVE,213.74,337.84,60.033,1560211203,"201051344001230","174011545737251",23.46,18.70,0,327.92,345.06,12.4,10.1,0.071,1317257.1,1317257.1,3368,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211227,557201.00
06/10/2019 20:00,2,0.525,ACTIVE,213.51,338.74,60.028,1560211203,"201051344000646","174011545737251",28.96,19.00,0,328.22,347.16,15.4,13.0,0.097,1311089.1,1311089.1,3362,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211228,557202.00
06/10/2019 20:00,2,0.514,ACTIVE,213.74,337.54,60.033,1560211203,"201051344000867","174011545737251",28.49,19.50,0,330.93,345.66,14.8,12.4,0.093,1308374.7,1308374.7,3352,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211229,557203.00
06/10/2019 20:00,2,0.512,ACTIVE,213.96,339.95,60.033,1560211203,"201051344000633","174011545737251",28.65,19.50,0,330.93,347.16,14.8,12.4,0.093,1305606.1,1305606.1,3359,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211230,557204.00
06/10/2019 20:00,2,0.539,ACTIVE,213.51,338.44,60.028,1560211203,"201051344000955","174011545737251",28.90,19.50,0,327.62,346.26,15.8,13.3,0.102,1331540.8,1331540.8,3356,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211230,557205.00
06/10/2019 20:00,2,0.525,ACTIVE,213.51,338.14,60.033,1560211203,"201051344000648","174011545737251",27.77,18.70,0,331.53,346.56,14.8,12.4,0.093,1320141.7,1320141.7,3349,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211231,557206.00
06/10/2019 20:00,2,0.504,ACTIVE,213.74,338.74,60.022,1560211203,"201051344000645","174011545737251",28.25,19.30,0,331.83,346.56,14.4,12.0,0.097,1325443.8,1325443.8,3352,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211232,557207.00
06/10/2019 20:00,2,0.516,ACTIVE,213.51,338.14,60.028,1560211203,"201051344000569","174011545737251",28.73,19.80,0,331.23,346.26,15.0,12.6,0.097,1342028.7,1342028.7,3355,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211233,557208.00
06/10/2019 20:00,2,0.555,ACTIVE,213.74,341.45,59.990,1560211203,"179051228000119","174011545737251",28.92,21.80,0,331.53,349.56,16.2,13.8,0.088,128537.5,128537.5,3376,0,0,0,L,46974696,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560211234,557209.00
06/10/2019 20:15,2,0.521,ACTIVE,213.06,337.54,60.017,1560212103,"201051344000579","174011545737251",29.04,20.30,0,330.93,346.56,15.4,12.9,0.088,1342575.9,1342575.9,3353,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212105,557210.00
06/10/2019 20:15,2,0.516,ACTIVE,213.06,335.74,60.028,1560212103,"201051344001025","174011545737251",24.71,18.30,0,330.33,346.56,12.9,10.5,0.075,1326221.0,1326221.0,3352,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212106,557211.00
06/10/2019 20:15,2,0.473,ACTIVE,213.06,337.54,60.017,1560212103,"201051344001093","174011545737251",28.78,19.00,0,330.63,345.96,13.8,11.4,0.080,1309098.6,1309098.6,3356,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212106,557212.00
06/10/2019 20:15,2,0.504,ACTIVE,212.83,336.94,60.017,1560212103,"201051344000458","174011545737251",28.47,20.00,0,330.03,345.66,14.5,12.1,0.093,1324510.9,1324510.9,3354,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212107,557213.00
06/10/2019 20:15,2,0.496,ACTIVE,212.83,336.34,60.028,1560212103,"201051344000890","174011545737251",28.05,19.30,0,330.03,346.56,14.1,11.7,0.084,1324103.4,1324103.4,3358,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212108,557214.00
06/10/2019 20:15,2,0.480,ACTIVE,212.83,337.84,60.012,1560212103,"201051344000988","174011545737251",18.43,19.80,0,330.03,345.06,9.0,6.8,0.053,1014382.0,1014382.0,3352,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212109,557215.00
06/10/2019 20:15,2,0.482,ACTIVE,213.29,337.24,60.033,1560212103,"201051344000582","174011545737251",26.62,18.00,0,330.93,346.26,13.0,10.6,0.075,1302109.6,1302109.6,3351,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212110,557216.00
06/10/2019 20:15,2,0.506,ACTIVE,212.61,337.24,60.049,1560212103,"201051344000868","174011545737251",27.99,19.30,0,330.93,346.26,14.3,11.9,0.088,1310373.0,1310373.0,3354,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212111,557217.00
06/10/2019 20:15,2,0.502,ACTIVE,213.51,338.74,60.038,1560212103,"201051344000576","174011545737251",28.09,19.50,0,331.53,346.86,14.3,11.9,0.088,1327622.7,1327622.7,3356,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212112,557218.00
06/10/2019 20:15,2,0.492,ACTIVE,213.06,337.54,60.028,1560212103,"201051344001158","174011545737251",27.89,19.80,0,330.93,345.96,13.9,11.5,0.093,1304582.8,1304582.8,3350,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212113,557219.00
06/10/2019 20:15,2,0.463,ACTIVE,213.06,337.54,60.028,1560212103,"201051344000917","174011545737251",28.07,19.50,0,330.33,346.26,13.2,10.8,0.075,1318816.7,1318816.7,3357,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212114,557220.00
06/10/2019 20:15,2,0.488,ACTIVE,213.06,335.74,60.033,1560212103,"201051344000417","174011545737251",18.92,19.00,0,330.93,343.85,9.4,7.1,0.053,1050555.3,1050555.3,3364,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212115,557221.00
06/10/2019 20:15,2,0.461,ACTIVE,213.06,337.84,59.996,1560212103,"201051344000685","174011545737251",28.19,18.70,0,330.93,347.16,13.2,10.8,0.084,1325184.8,1325184.8,3358,0,0,0,L,1122011218,1,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212116,557222.00
06/10/2019 20:15,2,0.496,ACTIVE,213.06,337.54,60.033,1560212103,"201051344000651","174011545737251",27.59,18.00,0,331.53,346.56,13.8,11.4,0.084,1318783.0,1318783.0,3358,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212117,557223.00
06/10/2019 20:15,2,0.471,ACTIVE,212.83,336.94,60.022,1560212103,"201051344000594","174011545737251",29.60,20.30,0,329.43,345.36,14.2,11.7,0.084,1330027.2,1330027.2,3357,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212118,557224.00
06/10/2019 20:15,2,0.502,ACTIVE,213.06,337.54,60.022,1560212103,"201051344000469","174011545737251",28.27,19.30,0,329.73,345.96,14.4,11.9,0.097,1310104.1,1310104.1,3355,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212119,557225.00
06/10/2019 20:15,2,0.496,ACTIVE,213.06,337.84,60.033,1560212103,"201051344000585","174011545737251",29.42,19.00,0,330.63,347.46,14.8,12.4,0.088,1332991.5,1332991.5,3352,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212120,557226.00
06/10/2019 20:15,2,0.502,ACTIVE,213.51,339.04,59.990,1560212103,"201051344000853","174011545737251",28.19,20.30,0,332.13,347.76,14.4,11.9,0.088,1333232.9,1333232.9,3353,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212121,557227.00
06/10/2019 20:15,2,0.445,ACTIVE,213.29,337.24,60.043,1560212103,"201051344001145","174011545737251",28.80,18.30,0,331.83,346.86,13.0,10.6,0.075,1333567.1,1333567.1,3363,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212122,557228.00
06/10/2019 20:15,2,0.465,ACTIVE,213.06,337.24,60.022,1560212103,"201051344000438","174011545737251",29.68,19.00,0,331.53,346.56,14.0,11.6,0.075,1326950.6,1326950.6,3352,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212123,557229.00
06/10/2019 20:15,2,0.514,ACTIVE,212.83,335.44,60.033,1560212103,"201051344001135","174011545737251",27.93,18.70,0,330.03,346.26,14.5,12.1,0.084,1313960.8,1313960.8,3353,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212124,557230.00
06/10/2019 20:15,2,0.518,ACTIVE,213.06,336.94,60.022,1560212103,"201051344000983","174011545737251",28.39,20.00,0,330.33,346.26,14.9,12.4,0.093,1331195.1,1331195.1,3352,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212125,557231.00
06/10/2019 20:15,2,0.473,ACTIVE,212.83,336.04,60.017,1560212103,"201051344001203","174011545737251",28.43,18.70,0,330.33,347.16,13.6,11.2,0.080,1321819.9,1321819.9,3354,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212126,557232.00
06/10/2019 20:15,2,0.449,ACTIVE,212.83,336.04,60.017,1560212103,"201051344001230","174011545737251",28.27,18.70,0,329.73,344.76,12.9,10.5,0.071,1317260.2,1317260.2,3369,0,0,0,L,1122011218,1,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212126,557233.00
06/10/2019 20:15,2,0.488,ACTIVE,212.61,336.94,60.017,1560212103,"201051344000646","174011545737251",28.71,19.30,0,329.73,345.96,14.2,11.8,0.084,1311092.5,1311092.5,3363,0,0,0,L,1122011218,1,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212127,557234.00
06/10/2019 20:15,2,0.502,ACTIVE,213.06,336.64,60.017,1560212103,"201051344000867","174011545737251",27.93,20.30,0,330.63,345.66,14.2,11.8,0.084,1308378.1,1308378.1,3353,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212128,557235.00
06/10/2019 20:15,2,0.494,ACTIVE,213.29,338.74,60.012,1560212103,"201051344000633","174011545737251",28.35,20.00,0,330.63,348.36,14.2,11.8,0.088,1305609.4,1305609.4,3360,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212129,557236.00
06/10/2019 20:15,2,0.510,ACTIVE,212.38,336.64,60.017,1560212103,"201051344000955","174011545737251",28.27,19.30,0,329.73,345.66,14.6,12.2,0.084,1331544.3,1331544.3,3357,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212130,557237.00
06/10/2019 20:15,2,0.510,ACTIVE,213.06,337.24,60.022,1560212103,"201051344000648","174011545737251",28.13,19.00,0,331.23,346.86,14.5,12.1,0.093,1320145.1,1320145.1,3350,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212131,557238.00
06/10/2019 20:15,2,0.496,ACTIVE,213.29,337.84,60.017,1560212103,"201051344000645","174011545737251",27.93,19.80,0,331.23,346.56,14.1,11.7,0.088,1325447.1,1325447.1,3353,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212132,557239.00
06/10/2019 20:15,2,0.498,ACTIVE,212.83,337.24,60.012,1560212103,"201051344000569","174011545737251",28.61,20.30,0,330.93,346.86,14.5,12.0,0.093,1342032.2,1342032.2,3356,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212133,557240.00
06/10/2019 20:15,2,0.555,ACTIVE,213.29,340.85,60.017,1560212103,"179051228000119","174011545737251",28.13,22.50,0,331.53,350.17,15.8,13.4,0.088,128541.3,128541.3,3377,0,0,0,L,46974696,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560212134,557241.00
06/10/2019 20:30,2,0.496,ACTIVE,212.61,335.44,60.028,1560213004,"201051344000579","174011545737251",23.34,21.00,0,329.43,345.66,11.8,9.4,0.071,1342578.7,1342578.7,3354,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213005,557242.00
06/10/2019 20:30,2,0.443,ACTIVE,212.16,334.54,60.022,1560213004,"201051344001025","174011545737251",21.81,18.30,0,330.03,344.15,9.8,7.6,0.053,1326223.2,1326223.2,3353,0,0,0,L,1122011218,1,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213006,557243.00
06/10/2019 20:30,2,0.418,ACTIVE,212.38,336.64,60.028,1560213004,"201051344001093","174011545737251",27.83,18.70,0,329.73,344.15,11.8,9.5,0.057,1309101.1,1309101.1,3357,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213007,557244.00
06/10/2019 20:30,2,0.465,ACTIVE,212.38,336.04,60.054,1560213004,"201051344000458","174011545737251",23.58,20.70,0,330.03,345.06,11.2,8.8,0.066,1324513.6,1324513.6,3355,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213008,557245.00
06/10/2019 20:30,2,0.434,ACTIVE,212.16,334.84,60.033,1560213004,"201051344000890","174011545737251",27.53,19.30,0,329.43,344.15,12.1,9.8,0.062,1324106.0,1324106.0,3359,0,0,0,L,1122011218,1,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213009,557246.00
06/10/2019 20:30,2,0.412,ACTIVE,212.38,336.64,60.033,1560213004,"201051344000988","174011545737251",18.25,21.00,0,329.43,343.85,7.7,5.5,0.044,1014383.5,1014383.5,3353,0,0,0,L,1122011218,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213010,557247.00
06/10/2019 20:30,2,0.402,ACTIVE,212.83,335.74,60.001,1560213004,"201051344000582","174011545737251",27.89,18.00,0,330.33,344.15,11.4,9.1,0.071,1302111.8,1302111.8,3352,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213011,557248.00
06/10/2019 20:30,2,0.441,ACTIVE,212.38,336.04,60.038,1560213004,"201051344000868","174011545737251",28.05,19.50,0,329.73,344.76,12.6,10.2,0.071,1310375.6,1310375.6,3355,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213012,557249.00
06/10/2019 20:30,2,0.432,ACTIVE,213.06,337.24,60.038,1560213004,"201051344000576","174011545737251",27.85,20.30,0,330.63,345.66,12.2,9.8,0.075,1327625.4,1327625.4,3357,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213013,557250.00
06/10/2019 20:30,2,0.426,ACTIVE,212.61,336.04,60.028,1560213004,"201051344001158","174011545737251",27.81,21.00,0,329.73,345.06,12.0,9.7,0.071,1304585.4,1304585.4,3351,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213014,557251.00
06/10/2019 20:30,2,0.398,ACTIVE,212.38,336.34,60.049,1560213004,"201051344000917","174011545737251",27.65,19.30,0,328.22,344.76,11.2,8.9,0.057,1318819.2,1318819.2,3358,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213015,557252.00
06/10/2019 20:30,2,0.426,ACTIVE,212.38,334.54,60.006,1560213004,"201051344000417","174011545737251",18.75,18.70,0,329.43,342.05,8.1,5.9,0.044,1050556.9,1050556.9,3365,0,0,0,L,1122011218,1,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213016,557253.00
06/10/2019 20:30,2,0.387,ACTIVE,212.61,336.34,60.033,1560213004,"201051344000685","174011545737251",27.91,18.30,0,330.03,344.76,11.0,8.7,0.066,1325187.2,1325187.2,3359,0,0,0,L,1122011218,1,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213017,557254.00
06/10/2019 20:30,2,0.412,ACTIVE,212.38,335.44,60.049,1560213004,"201051344000651","174011545737251",28.29,17.80,0,329.73,345.06,11.8,9.5,0.062,1318785.3,1318785.3,3359,0,0,0,L,1122011218,1,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213018,557255.00
06/10/2019 20:30,2,0.441,ACTIVE,212.38,336.04,60.033,1560213004,"201051344000594","174011545737251",27.87,21.00,0,328.82,344.76,12.5,10.1,0.075,1330029.9,1330029.9,3358,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213019,557256.00
06/10/2019 20:30,2,0.436,ACTIVE,212.61,335.74,60.012,1560213004,"201051344000469","174011545737251",28.13,19.80,0,329.43,345.36,12.4,10.1,0.075,1310106.8,1310106.8,3356,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213020,557257.00
06/10/2019 20:30,2,0.455,ACTIVE,212.38,336.64,60.043,1560213004,"201051344000585","174011545737251",28.05,18.70,0,329.13,345.36,12.9,10.5,0.062,1332994.3,1332994.3,3353,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213020,557258.00
06/10/2019 20:30,2,0.424,ACTIVE,213.06,337.84,60.038,1560213004,"201051344000853","174011545737251",28.23,21.30,0,331.53,346.56,12.2,9.8,0.075,1333235.6,1333235.6,3354,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213021,557259.00
06/10/2019 20:30,2,0.391,ACTIVE,212.61,336.04,60.054,1560213004,"201051344001145","174011545737251",27.91,18.00,0,330.93,345.06,11.1,8.7,0.062,1333569.5,1333569.5,3364,0,0,0,L,1122011218,1,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213022,557260.00
06/10/2019 20:30,2,0.418,ACTIVE,212.38,335.74,60.049,1560213004,"201051344000438","174011545737251",28.33,19.00,0,330.33,344.15,12.0,9.7,0.071,1326953.2,1326953.2,3353,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213023,557261.00
06/10/2019 20:30,2,0.430,ACTIVE,211.93,334.54,60.033,1560213004,"201051344001135","174011545737251",28.77,18.30,0,329.13,343.55,12.6,10.2,0.071,1313963.6,1313963.6,3354,0,0,0,L,1122011218,1,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213024,557262.00
06/10/2019 20:30,2,0.455,ACTIVE,212.61,336.34,60.038,1560213004,"201051344000983","174011545737251",27.81,20.70,0,329.73,345.06,12.8,10.5,0.080,1331198.0,1331198.0,3353,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213025,557263.00
06/10/2019 20:30,2,0.416,ACTIVE,212.38,334.24,60.043,1560213004,"201051344001203","174011545737251",27.27,18.70,0,330.03,345.36,11.5,9.2,0.066,1321822.4,1321822.4,3355,0,0,0,L,1122011218,1,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213026,557264.00
06/10/2019 20:30,2,0.393,ACTIVE,212.16,334.54,60.059,1560213004,"201051344001230","174011545737251",27.47,18.30,0,327.32,343.55,11.0,8.7,0.062,1317262.5,1317262.5,3370,0,0,0,L,1122011218,1,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213027,557265.00
06/10/2019 20:30,2,0.426,ACTIVE,211.70,334.84,60.038,1560213004,"201051344000646","174011545737251",27.93,19.00,0,328.52,345.06,12.1,9.8,0.066,1311095.2,1311095.2,3364,0,0,0,L,1122011218,1,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213028,557266.00
06/10/2019 20:30,2,0.428,ACTIVE,212.83,335.44,60.070,1560213004,"201051344000867","174011545737251",28.39,21.30,0,330.03,344.45,12.3,10.0,0.066,1308380.8,1308380.8,3354,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213029,557267.00
06/10/2019 20:30,2,0.441,ACTIVE,213.06,338.14,60.049,1560213004,"201051344000633","174011545737251",27.35,21.30,0,329.73,347.16,12.3,9.9,0.071,1305612.1,1305612.1,3361,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213030,557268.00
06/10/2019 20:30,2,0.469,ACTIVE,211.70,334.54,60.038,1560213004,"201051344000955","174011545737251",22.22,19.00,0,327.32,343.55,10.6,8.3,0.057,1331546.7,1331546.7,3358,0,0,0,L,1122011218,1,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213031,557269.00
06/10/2019 20:30,2,0.449,ACTIVE,212.83,336.34,60.038,1560213004,"201051344000648","174011545737251",27.31,19.80,0,330.93,345.06,12.5,10.1,0.075,1320147.9,1320147.9,3351,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213032,557270.00
06/10/2019 20:30,2,0.436,ACTIVE,213.06,336.94,60.033,1560213004,"201051344000645","174011545737251",27.33,21.00,0,330.33,345.96,12.1,9.7,0.075,1325449.7,1325449.7,3354,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213033,557271.00
06/10/2019 20:30,2,0.439,ACTIVE,212.61,335.44,60.038,1560213004,"201051344000569","174011545737251",27.79,21.00,0,330.03,345.06,12.4,10.0,0.075,1342034.9,1342034.9,3357,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213034,557272.00
06/10/2019 20:30,2,0.508,ACTIVE,212.83,339.95,60.033,1560213004,"179051228000119","174011545737251",24.07,23.00,0,330.03,348.96,12.4,10.1,0.066,128544.3,128544.3,3378,0,0,0,L,46974696,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213035,557273.00
06/10/2019 20:45,2,0.408,ACTIVE,212.83,335.74,60.001,1560213904,"201051344000579","174011545737251",27.93,21.50,0,328.22,342.05,11.6,9.3,0.053,1342581.0,1342581.0,3355,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213905,557274.00
06/10/2019 20:45,2,0.363,ACTIVE,212.61,334.24,60.017,1560213904,"201051344001025","174011545737251",27.85,18.00,0,327.92,342.95,10.2,8.0,0.057,1326225.4,1326225.4,3354,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213906,557275.00
06/10/2019 20:45,2,0.348,ACTIVE,212.83,335.74,60.001,1560213904,"201051344001093","174011545737251",28.65,18.30,0,328.22,342.95,10.1,7.8,0.035,1309103.3,1309103.3,3358,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213907,557276.00
06/10/2019 20:45,2,0.381,ACTIVE,212.83,336.04,60.017,1560213904,"201051344000458","174011545737251",27.57,21.30,0,328.22,342.35,10.7,8.4,0.062,1324515.8,1324515.8,3356,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213908,557277.00
06/10/2019 20:45,2,0.357,ACTIVE,212.61,335.14,59.990,1560213904,"201051344000890","174011545737251",28.57,19.00,0,327.92,342.05,10.4,8.1,0.049,1324108.3,1324108.3,3360,0,0,0,L,1122011218,1,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213909,557278.00
06/10/2019 20:45,2,0.346,ACTIVE,212.83,336.64,60.001,1560213904,"201051344000988","174011545737251",18.39,21.30,0,327.32,342.95,6.4,4.3,0.031,1014384.8,1014384.8,3354,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213910,557279.00
06/10/2019 20:45,2,0.342,ACTIVE,213.06,335.74,60.001,1560213904,"201051344000582","174011545737251",27.49,18.00,0,329.13,344.15,9.5,7.3,0.049,1302113.8,1302113.8,3353,0,0,0,L,1122011218,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213910,557280.00
06/10/2019 20:45,2,0.381,ACTIVE,212.61,336.04,60.001,1560213904,"201051344000868","174011545737251",27.49,19.50,0,328.22,342.95,10.6,8.3,0.053,1310377.9,1310377.9,3356,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213911,557281.00
06/10/2019 20:45,2,0.367,ACTIVE,213.06,337.24,60.001,1560213904,"201051344000576","174011545737251",27.87,21.00,0,329.43,344.45,10.4,8.1,0.053,1327627.7,1327627.7,3358,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213912,557282.00
06/10/2019 20:45,2,0.357,ACTIVE,212.83,336.04,60.006,1560213904,"201051344001158","174011545737251",27.99,21.50,0,328.52,342.95,10.2,7.9,0.057,1304587.6,1304587.6,3352,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213913,557283.00
06/10/2019 20:45,2,0.336,ACTIVE,212.83,336.34,59.990,1560213904,"201051344000917","174011545737251",27.53,19.00,0,328.82,343.55,9.4,7.1,0.049,1318821.2,1318821.2,3359,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213914,557284.00
06/10/2019 20:45,2,0.377,ACTIVE,212.83,335.14,60.001,1560213904,"201051344000417","174011545737251",18.55,18.30,0,327.92,340.85,7.1,4.9,0.027,1050558.3,1050558.3,3366,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213915,557285.00
06/10/2019 20:45,2,0.328,ACTIVE,212.83,336.34,59.985,1560213904,"201051344000685","174011545737251",27.53,18.30,0,328.82,342.95,9.2,6.9,0.049,1325189.1,1325189.1,3360,0,0,0,L,1122011218,1,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213916,557286.00
06/10/2019 20:45,2,0.357,ACTIVE,212.83,336.04,60.006,1560213904,"201051344000651","174011545737251",27.69,17.80,0,330.03,342.35,10.1,7.8,0.053,1318787.5,1318787.5,3360,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213917,557287.00
06/10/2019 20:45,2,0.365,ACTIVE,212.61,335.74,59.975,1560213904,"201051344000594","174011545737251",28.13,21.50,0,328.52,342.65,10.4,8.1,0.049,1330032.2,1330032.2,3359,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213918,557288.00
06/10/2019 20:45,2,0.367,ACTIVE,212.83,336.34,60.006,1560213904,"201051344000469","174011545737251",28.33,20.00,0,327.62,343.85,10.6,8.3,0.057,1310109.1,1310109.1,3357,0,0,0,L,1122011218,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213919,557289.00
06/10/2019 20:45,2,0.379,ACTIVE,212.83,336.34,60.006,1560213904,"201051344000585","174011545737251",28.65,18.30,0,327.92,343.25,11.0,8.7,0.044,1332996.7,1332996.7,3354,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213920,557290.00
06/10/2019 20:45,2,0.369,ACTIVE,213.29,337.54,60.022,1560213904,"201051344000853","174011545737251",27.79,21.50,0,331.23,344.45,10.4,8.1,0.053,1333237.8,1333237.8,3355,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213921,557291.00
06/10/2019 20:45,2,0.322,ACTIVE,212.83,336.04,60.012,1560213904,"201051344001145","174011545737251",27.93,18.00,0,329.73,342.65,9.2,6.9,0.044,1333571.5,1333571.5,3365,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213922,557292.00
06/10/2019 20:45,2,0.357,ACTIVE,212.83,335.44,60.022,1560213904,"201051344000438","174011545737251",28.23,18.30,0,329.13,342.65,10.2,8.0,0.049,1326955.4,1326955.4,3354,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213923,557293.00
06/10/2019 20:45,2,0.383,ACTIVE,212.38,334.84,60.006,1560213904,"201051344001135","174011545737251",27.69,18.00,0,327.62,342.95,10.8,8.5,0.049,1313965.9,1313965.9,3355,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213924,557294.00
06/10/2019 20:45,2,0.387,ACTIVE,212.83,336.04,60.012,1560213904,"201051344000983","174011545737251",28.27,21.30,0,329.13,343.55,11.1,8.8,0.062,1331200.4,1331200.4,3354,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213925,557295.00
06/10/2019 20:45,2,0.354,ACTIVE,212.83,335.14,60.001,1560213904,"201051344001203","174011545737251",27.27,18.30,0,328.82,342.95,9.8,7.6,0.044,1321824.5,1321824.5,3356,0,0,0,L,1122011218,1,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213925,557296.00
06/10/2019 20:45,2,0.330,ACTIVE,212.38,334.84,60.006,1560213904,"201051344001230","174011545737251",27.33,18.00,0,327.62,340.85,9.2,6.9,0.049,1317264.5,1317264.5,3371,0,0,0,L,1122011218,1,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213926,557297.00
06/10/2019 20:45,2,0.363,ACTIVE,212.38,335.44,60.006,1560213904,"201051344000646","174011545737251",27.65,18.70,0,328.52,342.95,10.2,8.0,0.053,1311097.4,1311097.4,3365,0,0,0,L,1122011218,1,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213927,557298.00
06/10/2019 20:45,2,0.369,ACTIVE,213.06,335.14,60.001,1560213904,"201051344000867","174011545737251",28.05,21.80,0,329.13,342.65,10.5,8.2,0.053,1308383.0,1308383.0,3355,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213928,557299.00
06/10/2019 20:45,2,0.365,ACTIVE,213.51,338.14,60.017,1560213904,"201051344000633","174011545737251",28.11,21.80,0,330.03,345.66,10.4,8.1,0.057,1305614.4,1305614.4,3362,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213929,557300.00
06/10/2019 20:45,2,0.381,ACTIVE,212.38,335.14,60.017,1560213904,"201051344000955","174011545737251",27.53,18.70,0,327.62,341.75,10.7,8.4,0.053,1331549.0,1331549.0,3359,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213930,557301.00
06/10/2019 20:45,2,0.385,ACTIVE,213.06,336.04,60.022,1560213904,"201051344000648","174011545737251",26.96,20.30,0,329.73,344.15,10.5,8.2,0.057,1320150.2,1320150.2,3352,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213931,557302.00
06/10/2019 20:45,2,0.367,ACTIVE,213.29,336.94,60.012,1560213904,"201051344000645","174011545737251",27.23,21.50,0,330.63,344.15,10.2,7.9,0.053,1325451.9,1325451.9,3355,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213932,557303.00
06/10/2019 20:45,2,0.379,ACTIVE,212.83,336.34,60.017,1560213904,"201051344000569","174011545737251",27.57,21.30,0,329.13,342.65,10.6,8.3,0.062,1342037.2,1342037.2,3358,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213933,557304.00
06/10/2019 20:45,2,0.416,ACTIVE,213.06,339.34,60.022,1560213904,"179051228000119","174011545737251",28.19,23.50,0,330.03,347.16,11.9,9.6,0.053,128546.7,128546.7,3379,0,0,0,L,46974696,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560213934,557305.00
06/10/2019 21:00,2,0.330,ACTIVE,212.38,334.84,60.017,1560214804,"201051344000579","174011545737251",27.23,21.00,0,319.81,341.75,9.2,6.9,0.035,1342583.1,1342583.1,3356,0,0,0,L,1122011218,1,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214805,557306.00
06/10/2019 21:00,2,0.283,ACTIVE,211.93,333.63,60.012,1560214804,"201051344001025","174011545737251",27.63,17.80,0,319.21,341.75,8.0,5.8,0.035,1326227.1,1326227.1,3355,0,0,0,L,1122011218,1,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214806,557307.00
06/10/2019 21:00,2,0.283,ACTIVE,212.16,335.44,60.038,1560214804,"201051344001093","174011545737251",27.97,18.30,0,319.51,340.85,8.1,5.8,0.022,1309105.0,1309105.0,3359,0,0,0,L,1122011218,1,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214807,557308.00
06/10/2019 21:00,2,0.297,ACTIVE,212.38,334.54,60.049,1560214804,"201051344000458","174011545737251",27.35,21.30,0,320.11,342.65,8.3,6.1,0.040,1324517.6,1324517.6,3357,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214808,557309.00
06/10/2019 21:00,2,0.295,ACTIVE,211.93,334.24,60.012,1560214804,"201051344000890","174011545737251",27.59,18.70,0,320.11,341.75,8.3,6.1,0.022,1324110.0,1324110.0,3361,0,0,0,L,1122011218,1,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214809,557310.00
06/10/2019 21:00,2,0.279,ACTIVE,212.38,336.04,60.022,1560214804,"201051344000988","174011545737251",17.91,21.00,0,319.81,341.75,5.1,3.0,0.022,1014385.7,1014385.7,3355,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214810,557311.00
06/10/2019 21:00,2,0.271,ACTIVE,212.38,335.14,60.022,1560214804,"201051344000582","174011545737251",27.27,17.50,0,319.51,341.15,7.5,5.3,0.031,1302115.4,1302115.4,3354,0,0,0,L,1122011218,1,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214811,557312.00
06/10/2019 21:00,2,0.301,ACTIVE,212.16,335.14,60.012,1560214804,"201051344000868","174011545737251",26.74,19.00,0,320.71,342.05,8.2,6.0,0.031,1310379.7,1310379.7,3357,0,0,0,L,1122011218,1,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214812,557313.00
06/10/2019 21:00,2,0.271,ACTIVE,212.83,336.64,60.022,1560214804,"201051344000576","174011545737251",28.69,20.70,0,320.41,343.25,7.9,5.7,0.031,1327629.4,1327629.4,3359,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214813,557314.00
06/10/2019 21:00,2,0.283,ACTIVE,212.38,335.14,60.022,1560214804,"201051344001158","174011545737251",27.51,21.30,0,319.51,341.75,7.9,5.7,0.035,1304589.3,1304589.3,3353,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214814,557315.00
06/10/2019 21:00,2,0.258,ACTIVE,212.16,334.84,60.017,1560214804,"201051344000917","174011545737251",28.07,18.70,0,319.51,342.35,7.4,5.2,0.022,1318822.7,1318822.7,3360,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214815,557316.00
06/10/2019 21:00,2,0.326,ACTIVE,212.16,334.54,60.033,1560214804,"201051344000417","174011545737251",17.93,18.00,0,320.41,339.95,5.9,3.8,0.018,1050559.4,1050559.4,3367,0,0,0,L,1122011218,1,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214816,557317.00
06/10/2019 21:00,2,0.254,ACTIVE,212.38,335.74,60.038,1560214804,"201051344000685","174011545737251",27.63,18.00,0,320.41,342.35,7.2,5.0,0.031,1325190.6,1325190.6,3361,0,0,0,L,1122011218,1,122.46,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214817,557318.00
06/10/2019 21:00,2,0.281,ACTIVE,212.16,335.14,60.054,1560214804,"201051344000651","174011545737251",27.79,17.30,0,320.71,341.75,8.0,5.8,0.027,1318789.1,1318789.1,3361,0,0,0,L,1122011218,1,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214818,557319.00
06/10/2019 21:00,2,0.291,ACTIVE,212.16,334.84,60.043,1560214804,"201051344000594","174011545737251",27.49,21.80,0,319.51,341.75,8.2,5.9,0.031,1330034.0,1330034.0,3360,0,0,0,L,1122011218,1,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214819,557320.00
06/10/2019 21:00,2,0.289,ACTIVE,212.38,335.44,60.022,1560214804,"201051344000469","174011545737251",28.25,19.50,0,319.51,341.75,8.2,6.0,0.031,1310110.8,1310110.8,3358,0,0,0,L,1122011218,1,120.42,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214820,557321.00
06/10/2019 21:00,2,0.303,ACTIVE,212.16,335.44,60.022,1560214804,"201051344000585","174011545737251",28.53,18.00,0,320.71,342.05,8.8,6.6,0.031,1332998.6,1332998.6,3355,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214820,557322.00
06/10/2019 21:00,2,0.283,ACTIVE,212.83,336.04,60.022,1560214804,"201051344000853","174011545737251",28.29,20.70,0,323.11,343.55,8.2,5.9,0.031,1333239.6,1333239.6,3356,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214821,557323.00
06/10/2019 21:00,2,0.260,ACTIVE,212.16,335.14,60.022,1560214804,"201051344001145","174011545737251",27.25,17.80,0,321.91,342.05,7.2,5.0,0.027,1333572.9,1333572.9,3366,0,0,0,L,1122011218,1,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214822,557324.00
06/10/2019 21:00,2,0.279,ACTIVE,211.93,334.84,60.022,1560214804,"201051344000438","174011545737251",28.77,18.00,0,319.81,341.75,8.2,5.9,0.031,1326957.2,1326957.2,3355,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214823,557325.00
06/10/2019 21:00,2,0.307,ACTIVE,211.70,333.63,60.017,1560214804,"201051344001135","174011545737251",27.49,17.80,0,318.91,341.15,8.6,6.3,0.035,1313967.7,1313967.7,3356,0,0,0,L,1122011218,1,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214824,557326.00
06/10/2019 21:00,2,0.307,ACTIVE,212.38,335.14,60.028,1560214804,"201051344000983","174011545737251",27.89,21.00,0,319.81,342.05,8.7,6.4,0.035,1331202.3,1331202.3,3355,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214825,557327.00
06/10/2019 21:00,2,0.275,ACTIVE,212.16,334.24,60.033,1560214804,"201051344001203","174011545737251",27.23,18.00,0,320.11,342.05,7.7,5.5,0.027,1321826.1,1321826.1,3357,0,0,0,L,1122011218,1,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214826,557328.00
06/10/2019 21:00,2,0.266,ACTIVE,211.93,334.24,60.028,1560214804,"201051344001230","174011545737251",27.23,17.80,0,318.61,340.85,7.4,5.2,0.022,1317266.0,1317266.0,3372,0,0,0,L,1122011218,1,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214827,557329.00
06/10/2019 21:00,2,0.283,ACTIVE,211.70,334.24,60.028,1560214804,"201051344000646","174011545737251",28.29,18.00,0,318.30,342.05,8.2,5.9,0.031,1311099.1,1311099.1,3366,0,0,0,L,1122011218,1,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214828,557330.00
06/10/2019 21:00,2,0.281,ACTIVE,212.61,334.54,60.017,1560214804,"201051344000867","174011545737251",28.11,21.80,0,320.71,341.75,8.1,5.8,0.031,1308384.8,1308384.8,3356,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214829,557331.00
06/10/2019 21:00,2,0.285,ACTIVE,212.83,337.24,60.028,1560214804,"201051344000633","174011545737251",27.73,21.50,0,320.41,344.45,8.1,5.8,0.035,1305616.1,1305616.1,3363,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214830,557332.00
06/10/2019 21:00,2,0.307,ACTIVE,211.48,334.84,60.028,1560214804,"201051344000955","174011545737251",27.53,18.30,0,318.30,341.45,8.6,6.4,0.035,1331550.8,1331550.8,3360,0,0,0,L,1122011218,1,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214831,557333.00
06/10/2019 21:00,2,0.293,ACTIVE,212.61,335.74,60.022,1560214804,"201051344000648","174011545737251",27.43,20.00,0,321.31,342.65,8.2,6.0,0.035,1320152.0,1320152.0,3353,0,0,0,L,1122011218,1,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214832,557334.00
06/10/2019 21:00,2,0.270,ACTIVE,212.83,335.74,60.006,1560214804,"201051344000645","174011545737251",27.53,21.30,0,320.71,342.95,7.5,5.4,0.035,1325453.6,1325453.6,3356,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214833,557335.00
06/10/2019 21:00,2,0.295,ACTIVE,212.38,335.44,60.022,1560214804,"201051344000569","174011545737251",27.63,21.00,0,319.81,342.05,8.3,6.1,0.035,1342039.0,1342039.0,3359,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214834,557336.00
06/10/2019 21:00,2,0.328,ACTIVE,212.61,338.74,60.038,1560214804,"179051228000119","174011545737251",27.99,23.00,0,322.21,346.86,9.3,7.1,0.031,128548.8,128548.8,3380,0,0,0,L,46974696,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560214835,557337.00
06/10/2019 21:15,2,0.256,ACTIVE,212.83,334.54,60.022,1560215704,"201051344000579","174011545737251",28.31,19.80,0,329.73,339.65,7.4,5.2,0.018,1342584.6,1342584.6,3357,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215705,557338.00
