ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 21:15,2,0.230,ACTIVE,212.83,334.84,60.001,1560215704,"201051344001025","174011545737251",27.37,17.50,0,328.52,340.25,6.4,4.3,0.027,1326228.3,1326228.3,3356,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215706,557339.00
06/10/2019 21:15,2,0.238,ACTIVE,213.06,335.74,60.022,1560215704,"201051344001093","174011545737251",26.30,18.00,0,328.22,339.95,6.4,4.3,0.009,1309106.2,1309106.2,3360,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215707,557340.00
06/10/2019 21:15,2,0.232,ACTIVE,213.06,335.14,60.022,1560215704,"201051344000458","174011545737251",27.15,20.70,0,329.43,340.55,6.4,4.3,0.018,1324518.8,1324518.8,3358,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215708,557341.00
06/10/2019 21:15,2,0.242,ACTIVE,212.83,334.54,60.012,1560215704,"201051344000890","174011545737251",27.69,18.30,0,328.82,339.65,6.8,4.7,0.013,1324111.3,1324111.3,3362,0,0,0,L,1122011218,1,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215709,557342.00
06/10/2019 21:15,2,0.203,ACTIVE,212.83,336.94,60.043,1560215704,"201051344000988","174011545737251",17.93,20.30,0,328.22,340.85,3.7,1.6,0.009,1014386.2,1014386.2,3356,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215710,557343.00
06/10/2019 21:15,2,0.217,ACTIVE,213.29,335.14,60.012,1560215704,"201051344000582","174011545737251",27.43,17.50,0,329.43,340.25,6.0,3.9,0.009,1302116.5,1302116.5,3355,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215711,557344.00
06/10/2019 21:15,2,0.232,ACTIVE,212.83,334.84,60.012,1560215704,"201051344000868","174011545737251",27.15,18.00,0,328.82,340.55,6.5,4.3,0.013,1310380.9,1310380.9,3358,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215712,557345.00
06/10/2019 21:15,2,0.227,ACTIVE,213.51,336.34,60.006,1560215704,"201051344000576","174011545737251",27.15,19.50,0,330.63,341.75,6.2,4.1,0.018,1327630.7,1327630.7,3360,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215713,557346.00
06/10/2019 21:15,2,0.219,ACTIVE,213.06,335.14,60.022,1560215704,"201051344001158","174011545737251",27.37,20.70,0,327.92,340.85,6.1,3.9,0.018,1304590.5,1304590.5,3354,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215714,557347.00
06/10/2019 21:15,2,0.219,ACTIVE,213.06,335.44,60.038,1560215704,"201051344000917","174011545737251",26.74,18.30,0,328.22,340.55,5.9,3.8,0.004,1318823.8,1318823.8,3361,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215715,557348.00
06/10/2019 21:15,2,0.262,ACTIVE,213.06,335.14,60.033,1560215704,"201051344000417","174011545737251",17.89,17.80,0,327.92,340.25,4.8,2.7,0.009,1050560.1,1050560.1,3368,0,0,0,L,1122011218,1,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215716,557349.00
06/10/2019 21:15,2,0.207,ACTIVE,213.29,336.04,60.012,1560215704,"201051344000685","174011545737251",27.29,17.80,0,328.22,340.55,5.8,3.6,0.009,1325191.7,1325191.7,3362,0,0,0,L,1122011218,1,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215717,557350.00
06/10/2019 21:15,2,0.232,ACTIVE,212.83,335.44,60.022,1560215704,"201051344000651","174011545737251",27.39,17.00,0,328.82,340.85,6.5,4.3,0.018,1318790.4,1318790.4,3362,0,0,0,L,1122011218,1,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215717,557351.00
06/10/2019 21:15,2,0.223,ACTIVE,212.83,334.84,60.006,1560215704,"201051344000594","174011545737251",28.05,21.50,0,327.92,340.55,6.3,4.2,0.018,1330035.2,1330035.2,3361,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215718,557352.00
06/10/2019 21:15,2,0.238,ACTIVE,213.06,335.14,59.990,1560215704,"201051344000469","174011545737251",27.27,19.00,0,328.22,341.15,6.6,4.4,0.018,1310112.1,1310112.1,3359,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215719,557353.00
06/10/2019 21:15,2,0.256,ACTIVE,213.06,336.04,60.001,1560215704,"201051344000585","174011545737251",26.96,17.80,0,328.52,340.85,7.0,4.8,0.013,1333000.1,1333000.1,3356,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215720,557354.00
06/10/2019 21:15,2,0.230,ACTIVE,213.51,336.34,60.012,1560215704,"201051344000853","174011545737251",26.96,19.80,0,330.93,341.45,6.3,4.2,0.018,1333240.8,1333240.8,3357,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215721,557355.00
06/10/2019 21:15,2,0.209,ACTIVE,213.06,335.44,60.022,1560215704,"201051344001145","174011545737251",26.74,17.50,0,329.73,340.25,5.7,3.6,0.013,1333574.0,1333574.0,3367,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215722,557356.00
06/10/2019 21:15,2,0.236,ACTIVE,213.06,335.44,60.012,1560215704,"201051344000438","174011545737251",27.59,17.80,0,329.43,340.55,6.7,4.5,0.018,1326958.5,1326958.5,3356,0,0,0,L,1122011218,1,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215723,557357.00
06/10/2019 21:15,2,0.242,ACTIVE,212.61,333.63,60.012,1560215704,"201051344001135","174011545737251",27.63,17.50,0,328.82,339.34,6.8,4.6,0.022,1313969.1,1313969.1,3357,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215724,557358.00
06/10/2019 21:15,2,0.246,ACTIVE,213.06,334.54,59.985,1560215704,"201051344000983","174011545737251",27.73,20.00,0,328.52,340.85,7.0,4.8,0.018,1331203.6,1331203.6,3356,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215725,557359.00
06/10/2019 21:15,2,0.225,ACTIVE,213.06,334.84,60.012,1560215704,"201051344001203","174011545737251",27.33,17.80,0,329.43,341.15,6.2,4.1,0.013,1321827.3,1321827.3,3358,0,0,0,L,1122011218,1,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215726,557360.00
06/10/2019 21:15,2,0.229,ACTIVE,212.83,334.54,60.006,1560215704,"201051344001230","174011545737251",24.93,17.50,0,327.32,339.34,5.8,3.7,0.013,1317267.1,1317267.1,3373,0,0,0,L,1122011218,1,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215727,557361.00
06/10/2019 21:15,2,0.230,ACTIVE,212.61,335.14,60.012,1560215704,"201051344000646","174011545737251",27.59,17.50,0,328.22,340.55,6.5,4.3,0.013,1311100.4,1311100.4,3367,0,0,0,L,1122011218,1,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215728,557362.00
06/10/2019 21:15,2,0.227,ACTIVE,213.29,334.54,60.022,1560215704,"201051344000867","174011545737251",27.27,21.30,0,328.82,339.95,6.3,4.2,0.013,1308386.0,1308386.0,3357,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215729,557363.00
06/10/2019 21:15,2,0.230,ACTIVE,213.51,337.24,60.022,1560215704,"201051344000633","174011545737251",27.49,21.30,0,328.82,343.25,6.5,4.3,0.013,1305617.4,1305617.4,3364,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215730,557364.00
06/10/2019 21:15,2,0.250,ACTIVE,212.61,334.84,60.012,1560215704,"201051344000955","174011545737251",27.45,17.80,0,328.22,340.85,7.0,4.8,0.013,1331552.2,1331552.2,3361,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215731,557365.00
06/10/2019 21:15,2,0.221,ACTIVE,213.06,335.14,60.012,1560215704,"201051344000648","174011545737251",27.97,19.50,0,330.03,340.85,6.3,4.2,0.013,1320153.2,1320153.2,3354,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215732,557366.00
06/10/2019 21:15,2,0.213,ACTIVE,213.51,335.74,60.017,1560215704,"201051344000645","174011545737251",26.60,20.30,0,330.03,341.45,5.8,3.6,0.013,1325454.7,1325454.7,3357,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215733,557367.00
06/10/2019 21:15,2,0.229,ACTIVE,213.06,334.84,60.001,1560215704,"201051344000569","174011545737251",27.75,19.80,0,329.73,340.55,6.5,4.3,0.018,1342040.3,1342040.3,3360,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215734,557368.00
06/10/2019 21:15,2,0.271,ACTIVE,213.29,338.44,60.001,1560215704,"179051228000119","174011545737251",27.06,22.30,0,330.33,345.06,7.5,5.3,0.013,128550.3,128550.3,3381,0,0,0,L,46974696,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560215735,557369.00
06/10/2019 21:30,2,0.217,ACTIVE,213.06,335.44,60.033,1560216604,"201051344000579","174011545737251",25.52,19.00,0,330.03,339.65,5.6,3.5,0.004,1342585.7,1342585.7,3358,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216605,557370.00
06/10/2019 21:30,2,0.164,ACTIVE,212.83,333.93,60.038,1560216604,"201051344001025","174011545737251",26.84,17.00,0,329.13,340.25,4.5,2.4,0.000,1326229.1,1326229.1,3357,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216606,557371.00
06/10/2019 21:30,2,0.201,ACTIVE,213.06,313.20,60.012,1560216604,"201051344001093","174011545737251",22.52,17.50,0,308.99,355.28,4.6,2.5,0.000,1309107.1,1309107.1,3361,0,0,0,L,1122011218,1,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216607,557372.00
06/10/2019 21:30,2,0.182,ACTIVE,213.06,335.14,60.033,1560216604,"201051344000458","174011545737251",24.47,19.80,0,330.03,339.65,4.5,2.5,0.004,1324519.7,1324519.7,3359,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216608,557373.00
06/10/2019 21:30,2,0.191,ACTIVE,212.83,334.54,60.033,1560216604,"201051344000890","174011545737251",24.91,17.80,0,313.50,352.87,4.9,2.8,0.000,1324112.2,1324112.2,3363,0,0,0,L,1122011218,1,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216609,557374.00
06/10/2019 21:30,2,0.139,ALERT,213.06,299.07,60.043,1560216604,"201051344000988","174011545737251",17.95,19.00,0,294.86,341.15,2.5,0.5,0.000,1014386.5,1014386.5,3357,0,0,0,L,1122011218,1,121.10,122.46,0002,16,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216611,557375.00
06/10/2019 21:30,2,0.180,ACTIVE,213.29,335.74,60.038,1560216604,"201051344000582","174011545737251",24.17,17.00,0,327.92,342.35,4.4,2.3,0.000,1302117.3,1302117.3,3356,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216612,557376.00
06/10/2019 21:30,2,0.172,ACTIVE,213.06,335.44,60.028,1560216604,"201051344000868","174011545737251",26.52,17.50,0,329.43,341.75,4.7,2.6,0.000,1310381.8,1310381.8,3359,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216612,557377.00
06/10/2019 21:30,2,0.184,ACTIVE,213.51,334.84,59.996,1560216604,"201051344000576","174011545737251",23.40,18.70,0,323.41,346.56,4.4,2.3,0.000,1327631.4,1327631.4,3361,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216613,557378.00
06/10/2019 21:30,2,0.174,ACTIVE,213.06,335.74,60.033,1560216604,"201051344001158","174011545737251",23.64,19.30,0,328.82,340.25,4.2,2.1,0.004,1304591.3,1304591.3,3355,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216614,557379.00
06/10/2019 21:30,2,0.168,ACTIVE,213.06,318.61,60.022,1560216604,"201051344000917","174011545737251",23.54,18.00,0,308.39,357.68,4.0,2.0,0.000,1318824.5,1318824.5,3362,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216615,557380.00
06/10/2019 21:30,2,0.197,ALERT,212.83,297.87,60.049,1560216604,"201051344000417","174011545737251",18.01,17.00,0,295.46,337.84,3.6,1.6,0.000,1050560.7,1050560.7,3369,0,0,0,L,1122011218,1,122.01,121.78,0002,14,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216617,557381.00
06/10/2019 21:30,2,0.166,ACTIVE,213.29,333.33,60.028,1560216604,"201051344000685","174011545737251",23.64,17.30,0,318.00,351.07,4.0,2.0,0.000,1325192.4,1325192.4,3363,0,0,0,L,1122011218,1,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216618,557382.00
06/10/2019 21:30,2,0.193,ACTIVE,213.06,335.14,60.028,1560216604,"201051344000651","174011545737251",24.09,16.70,0,330.33,339.95,4.7,2.6,0.000,1318791.2,1318791.2,3363,0,0,0,L,1122011218,1,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216619,557383.00
06/10/2019 21:30,2,0.184,ACTIVE,212.83,335.44,60.012,1560216604,"201051344000594","174011545737251",23.56,20.30,0,327.02,342.65,4.4,2.3,0.000,1330036.0,1330036.0,3362,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216620,557384.00
06/10/2019 21:30,2,0.197,ACTIVE,213.29,335.44,60.038,1560216604,"201051344000469","174011545737251",24.59,17.80,0,327.92,341.75,5.0,2.9,0.004,1310113.0,1310113.0,3360,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216621,557385.00
06/10/2019 21:30,2,0.199,ACTIVE,213.06,335.44,60.033,1560216604,"201051344000585","174011545737251",25.23,17.30,0,329.73,339.95,5.1,3.0,0.009,1333001.1,1333001.1,3357,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216622,557386.00
06/10/2019 21:30,2,0.168,ACTIVE,213.74,336.94,60.001,1560216604,"201051344000853","174011545737251",25.39,19.00,0,331.53,341.15,4.4,2.3,0.000,1333241.6,1333241.6,3358,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216623,557387.00
06/10/2019 21:30,2,0.152,ACTIVE,213.29,327.92,60.017,1560216604,"201051344001145","174011545737251",25.56,17.00,0,315.90,352.87,4.0,1.9,0.000,1333574.6,1333574.6,3368,0,0,0,L,1122011218,1,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216624,557388.00
06/10/2019 21:30,2,0.199,ACTIVE,213.06,335.14,60.033,1560216604,"201051344000438","174011545737251",24.35,17.30,0,330.03,339.65,5.0,2.9,0.000,1326959.4,1326959.4,3357,0,0,0,L,1122011218,1,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216625,557389.00
06/10/2019 21:30,2,0.184,ACTIVE,212.61,333.63,60.028,1560216604,"201051344001135","174011545737251",26.56,17.30,0,329.13,339.04,5.0,2.9,0.000,1313970.0,1313970.0,3358,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216626,557390.00
06/10/2019 21:30,2,0.186,ACTIVE,213.06,335.44,60.028,1560216604,"201051344000983","174011545737251",25.96,19.00,0,329.43,339.04,4.9,2.8,0.000,1331204.6,1331204.6,3357,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216627,557391.00
06/10/2019 21:30,2,0.184,ACTIVE,213.06,330.63,60.022,1560216604,"201051344001203","174011545737251",23.62,17.50,0,323.11,347.46,4.4,2.3,0.000,1321828.1,1321828.1,3359,0,0,0,L,1122011218,1,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216628,557392.00
06/10/2019 21:30,2,0.166,ALERT,212.83,318.00,60.022,1560216604,"201051344001230","174011545737251",23.48,17.30,0,297.57,357.98,4.0,1.9,0.000,1317267.8,1317267.8,3374,0,0,0,L,1122011218,1,122.23,121.33,0002,14,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216629,557393.00
06/10/2019 21:30,2,0.189,ACTIVE,212.61,334.84,59.996,1560216604,"201051344000646","174011545737251",24.65,17.30,0,328.82,340.85,4.7,2.6,0.004,1311101.3,1311101.3,3368,0,0,0,L,1122011218,1,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216630,557394.00
06/10/2019 21:30,2,0.182,ACTIVE,213.51,332.73,60.033,1560216604,"201051344000867","174011545737251",24.05,19.80,0,321.61,346.86,4.5,2.4,0.000,1308386.8,1308386.8,3358,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216631,557395.00
06/10/2019 21:30,2,0.186,ACTIVE,213.74,328.52,60.033,1560216604,"201051344000633","174011545737251",24.61,19.80,0,315.60,352.87,4.7,2.6,0.000,1305618.2,1305618.2,3365,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216632,557396.00
06/10/2019 21:30,2,0.207,ACTIVE,212.61,334.54,60.038,1560216604,"201051344000955","174011545737251",24.35,17.50,0,328.82,339.95,5.1,3.0,0.000,1331553.2,1331553.2,3362,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216633,557397.00
06/10/2019 21:30,2,0.186,ACTIVE,213.51,336.34,60.028,1560216604,"201051344000648","174011545737251",24.61,18.30,0,328.52,343.85,4.6,2.5,0.000,1320154.1,1320154.1,3355,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216634,557398.00
06/10/2019 21:30,2,0.162,ACTIVE,213.74,336.34,60.022,1560216604,"201051344000645","174011545737251",25.07,19.30,0,330.63,340.25,4.2,2.1,0.000,1325455.4,1325455.4,3358,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216635,557399.00
06/10/2019 21:30,2,0.182,ACTIVE,213.29,335.44,60.022,1560216604,"201051344000569","174011545737251",24.91,19.00,0,330.03,339.65,4.6,2.5,0.000,1342041.1,1342041.1,3361,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216636,557400.00
06/10/2019 21:30,2,0.213,ALERT,213.51,318.91,60.017,1560216604,"179051228000119","174011545737251",26.62,21.00,0,295.16,342.05,5.8,3.6,0.000,128551.4,128551.4,3382,0,0,0,L,46974696,1,121.78,122.91,0000,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560216638,557401.00
06/10/2019 21:45,2,0.096,ALERT,212.83,299.07,60.028,1560217504,"201051344000579","174011545737251",28.57,17.30,0,297.87,337.54,2.8,0.8,0.000,1342586.1,1342586.1,3359,0,0,0,L,1122011218,1,121.33,122.01,0100,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1560217506,557402.00
06/10/2019 21:45,2,0.066,ALERT,212.61,296.96,60.017,1560217504,"201051344001025","174011545737251",28.49,16.00,0,296.06,338.14,2.0,0.0,0.000,1326229.4,1326229.4,3358,0,0,0,L,1122011218,1,121.55,121.78,0100,13,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1560217508,557403.00
06/10/2019 21:45,2,0.104,ALERT,212.83,297.57,60.028,1560217504,"201051344001093","174011545737251",27.63,16.70,0,296.36,331.53,2.9,0.9,0.000,1309107.5,1309107.5,3362,0,0,0,L,1122011218,1,122.01,121.78,0100,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1560217510,557404.00
06/10/2019 21:45,2,0.074,ALERT,212.83,298.77,60.028,1560217504,"201051344000458","174011545737251",28.03,17.80,0,297.26,337.54,2.1,0.1,0.000,1324519.9,1324519.9,3360,0,0,0,L,1122011218,1,121.55,122.23,0100,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1560217512,557405.00
06/10/2019 21:45,2,0.100,ALERT,212.61,297.87,60.022,1560217504,"201051344000890","174011545737251",28.39,17.00,0,296.36,339.04,2.9,0.9,0.000,1324112.6,1324112.6,3364,0,0,0,L,1122011218,1,122.23,121.10,0100,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1560217514,557406.00
06/10/2019 21:45,2,0.055,ALERT,212.83,298.17,60.033,1560217504,"201051344000988","174011545737251",18.47,17.30,0,294.86,300.87,1.0,0.0,0.000,1014386.5,1014386.5,3359,0,0,0,L,1122011218,1,121.33,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1560217516,557407.00
06/10/2019 21:45,2,0.064,ALERT,213.29,298.47,60.028,1560217504,"201051344000582","174011545737251",28.07,16.00,0,296.96,336.94,1.9,0.0,0.000,1302117.6,1302117.6,3357,0,0,0,L,1122011218,1,122.23,122.01,0100,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1560217518,557408.00
06/10/2019 21:45,2,0.078,ALERT,212.83,298.77,60.028,1560217504,"201051344000868","174011545737251",27.91,16.30,0,297.87,337.54,2.2,0.2,0.000,1310382.1,1310382.1,3360,0,0,0,L,1122011218,1,121.33,122.68,0100,14,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1560217519,557409.00
06/10/2019 21:45,2,0.074,ALERT,213.29,298.77,60.059,1560217504,"201051344000576","174011545737251",27.57,17.00,0,297.26,338.14,2.1,0.1,0.000,1327631.7,1327631.7,3362,0,0,0,L,1122011218,1,121.78,122.01,0100,14,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1560217521,557410.00
06/10/2019 21:45,2,0.057,ALERT,213.06,298.17,60.028,1560217504,"201051344001158","174011545737251",28.11,17.30,0,296.36,337.84,1.6,0.0,0.000,1304591.5,1304591.5,3356,0,0,0,L,1122011218,1,121.33,122.01,0100,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1560217523,557411.00
06/10/2019 21:45,2,0.072,ALERT,212.61,296.96,60.028,1560217504,"201051344000917","174011545737251",27.79,17.00,0,294.86,333.33,2.0,0.0,0.000,1318824.7,1318824.7,3363,0,0,0,L,1122011218,1,121.78,122.01,0100,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1560217525,557412.00
06/10/2019 21:45,2,0.111,ALERT,212.61,296.96,60.033,1560217504,"201051344000417","174011545737251",18.27,16.30,0,295.76,299.67,2.1,0.1,0.000,1050560.9,1050560.9,3371,0,0,0,L,1122011218,1,121.78,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1560217527,557413.00
06/10/2019 21:45,2,0.049,ALERT,212.83,297.57,60.065,1560217504,"201051344000685","174011545737251",28.13,16.30,0,296.36,336.64,1.4,0.0,0.000,1325192.5,1325192.5,3364,0,0,0,L,1122011218,1,122.68,121.55,0100,14,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1560217529,557414.00
06/10/2019 21:45,2,0.062,ALERT,212.83,296.96,60.022,1560217504,"201051344000651","174011545737251",28.11,15.50,0,295.46,338.14,1.8,0.0,0.000,1318791.5,1318791.5,3364,0,0,0,L,1122011218,1,122.46,121.33,0100,14,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1560217531,557415.00
06/10/2019 21:45,2,0.072,ALERT,212.83,299.07,60.033,1560217504,"201051344000594","174011545737251",28.49,18.70,0,296.66,337.54,2.1,0.1,0.000,1330036.3,1330036.3,3363,0,0,0,L,1122011218,1,121.33,122.01,0100,16,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1560217532,557416.00
06/10/2019 21:45,2,0.074,ALERT,213.06,298.47,60.033,1560217504,"201051344000469","174011545737251",27.81,16.00,0,296.06,337.24,2.1,0.2,0.000,1310113.4,1310113.4,3361,0,0,0,L,1122011218,1,121.10,122.68,0100,14,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1560217534,557417.00
06/10/2019 21:45,2,0.086,ALERT,212.83,297.57,60.038,1560217504,"201051344000585","174011545737251",28.25,16.30,0,296.06,336.94,2.5,0.5,0.000,1333001.4,1333001.4,3358,0,0,0,L,1122011218,1,121.55,122.01,0100,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1560217536,557418.00
06/10/2019 21:45,2,0.059,ALERT,213.51,298.47,60.038,1560217504,"201051344000853","174011545737251",28.39,17.00,0,296.96,338.74,1.7,0.0,0.000,1333241.8,1333241.8,3359,0,0,0,L,1122011218,1,122.01,122.46,0100,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1560217538,557419.00
06/10/2019 21:45,2,0.070,ALERT,212.83,297.87,60.033,1560217504,"201051344001145","174011545737251",26.38,16.00,0,296.36,336.64,1.9,0.0,0.000,1333574.8,1333574.8,3369,0,0,0,L,1122011218,1,122.01,121.55,0100,15,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1560217540,557420.00
06/10/2019 21:45,2,0.078,ALERT,212.61,297.57,60.033,1560217504,"201051344000438","174011545737251",28.35,16.00,0,296.36,337.24,2.3,0.3,0.000,1326959.7,1326959.7,3358,0,0,0,L,1122011218,1,122.23,121.55,0100,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1560217542,557421.00
06/10/2019 21:45,2,0.086,ALERT,212.38,297.57,60.033,1560217504,"201051344001135","174011545737251",28.43,16.00,0,296.36,336.34,2.5,0.5,0.000,1313970.4,1313970.4,3359,0,0,0,L,1122011218,1,121.78,121.33,0100,16,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1560217544,557422.00
06/10/2019 21:45,2,0.088,ALERT,212.83,298.77,60.028,1560217504,"201051344000983","174011545737251",26.96,17.30,0,297.57,337.84,2.5,0.4,0.000,1331204.9,1331204.9,3358,0,0,0,L,1122011218,1,121.55,122.01,0100,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1560217546,557423.00
06/10/2019 21:45,2,0.068,ALERT,212.61,297.26,60.033,1560217504,"201051344001203","174011545737251",27.81,16.30,0,296.06,337.84,2.0,0.0,0.000,1321828.3,1321828.3,3360,0,0,0,L,1122011218,1,122.23,121.33,0100,13,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1560217548,557424.00
06/10/2019 21:45,2,0.076,ALERT,212.61,297.87,60.022,1560217504,"201051344001230","174011545737251",27.59,16.00,0,296.06,330.33,2.1,0.1,0.000,1317267.9,1317267.9,3376,0,0,0,L,1122011218,1,122.01,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1560217550,557425.00
06/10/2019 21:45,2,0.057,ALERT,212.16,297.57,59.980,1560217504,"201051344000646","174011545737251",27.85,16.00,0,295.76,336.64,1.6,0.0,0.000,1311101.5,1311101.5,3369,0,0,0,L,1122011218,1,122.01,121.33,0100,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1560217552,557426.00
06/10/2019 21:45,2,0.078,ALERT,213.06,298.17,60.006,1560217504,"201051344000867","174011545737251",27.65,18.00,0,296.96,335.74,2.2,0.2,0.000,1308387.1,1308387.1,3359,0,0,0,L,1122011218,1,121.78,122.01,0100,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1560217554,557427.00
06/10/2019 21:45,2,0.070,ALERT,213.29,297.57,60.038,1560217504,"201051344000633","174011545737251",27.97,17.50,0,294.86,337.24,2.0,0.1,0.000,1305618.5,1305618.5,3366,0,0,0,L,1122011218,1,121.78,122.46,0100,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1560217555,557428.00
06/10/2019 21:45,2,0.082,ALERT,211.93,297.57,60.038,1560217504,"201051344000955","174011545737251",28.15,16.30,0,296.36,336.64,2.4,0.4,0.000,1331553.5,1331553.5,3363,0,0,0,L,1122011218,1,121.33,121.55,0100,14,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1560217557,557429.00
06/10/2019 21:45,2,0.076,ALERT,213.06,297.87,60.028,1560217504,"201051344000648","174011545737251",28.09,17.00,0,296.06,338.44,2.2,0.2,0.000,1320154.3,1320154.3,3356,0,0,0,L,1122011218,1,121.10,122.46,0100,14,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1560217559,557430.00
06/10/2019 21:45,2,0.049,ALERT,213.06,298.17,60.022,1560217504,"201051344000645","174011545737251",28.17,17.50,0,296.66,338.44,1.4,0.0,0.000,1325455.6,1325455.6,3359,0,0,0,L,1122011218,1,121.78,122.46,0100,14,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1560217561,557431.00
06/10/2019 21:45,2,0.068,ALERT,212.83,298.77,60.028,1560217504,"201051344000569","174011545737251",20.40,17.30,0,297.26,337.54,1.9,0.0,0.000,1342041.4,1342041.4,3362,0,0,0,L,1122011218,1,121.10,122.23,0100,15,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1560217563,557432.00
06/10/2019 21:45,2,0.119,ALERT,213.06,297.87,59.990,1560217504,"179051228000119","174011545737251",27.81,19.00,0,295.16,338.74,3.4,1.3,0.000,128551.9,128551.9,3384,0,0,0,L,46974696,1,121.55,122.91,0000,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560217564,557433.00
06/10/2019 22:00,2,0.000,ALERT,211.93,297.87,60.028,1560218404,"201051344000579","174011545737251",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,1342586.2,1342586.2,3361,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1560218406,557434.00
06/10/2019 22:00,2,0.000,ALERT,211.48,295.76,60.033,1560218404,"201051344001025","174011545737251",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,1326229.4,1326229.4,3360,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1560218408,557435.00
06/10/2019 22:00,2,0.000,ALERT,211.70,296.06,60.028,1560218404,"201051344001093","174011545737251",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,1309107.5,1309107.5,3364,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1560218410,557436.00
06/10/2019 22:00,2,0.000,ALERT,211.93,297.26,60.038,1560218404,"201051344000458","174011545737251",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,1324519.9,1324519.9,3362,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1560218412,557437.00
06/10/2019 22:00,2,0.000,ALERT,211.48,296.66,60.033,1560218404,"201051344000890","174011545737251",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,1324112.7,1324112.7,3366,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1560218414,557438.00
06/10/2019 22:00,2,0.000,ALERT,211.93,296.96,60.070,1560218404,"201051344000988","174011545737251",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,1014386.5,1014386.5,3361,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1560218416,557439.00
06/10/2019 22:00,2,0.000,ALERT,211.93,297.26,60.038,1560218404,"201051344000582","174011545737251",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,1302117.6,1302117.6,3359,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1560218417,557440.00
06/10/2019 22:00,2,0.000,ALERT,211.93,297.87,60.017,1560218404,"201051344000868","174011545737251",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1310382.1,1310382.1,3362,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1560218419,557441.00
06/10/2019 22:00,2,0.000,ALERT,212.38,297.57,60.075,1560218404,"201051344000576","174011545737251",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,1327631.7,1327631.7,3364,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1560218421,557442.00
06/10/2019 22:00,2,0.000,ALERT,211.93,296.66,60.049,1560218404,"201051344001158","174011545737251",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,1304591.5,1304591.5,3358,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1560218423,557443.00
06/10/2019 22:00,2,0.000,ALERT,211.70,295.76,60.043,1560218404,"201051344000917","174011545737251",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,1318824.7,1318824.7,3365,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1560218425,557444.00
06/10/2019 22:00,2,0.000,ALERT,211.70,295.76,60.038,1560218404,"201051344000417","174011545737251",0.00,15.50,0,294.86,298.17,0.0,0.0,0.000,1050560.9,1050560.9,3373,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1560218427,557445.00
06/10/2019 22:00,2,0.000,ALERT,211.93,296.36,60.054,1560218404,"201051344000685","174011545737251",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,1325192.5,1325192.5,3366,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1560218428,557446.00
06/10/2019 22:00,2,0.000,ALERT,211.93,295.76,60.043,1560218404,"201051344000651","174011545737251",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,1318791.5,1318791.5,3366,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1560218430,557447.00
06/10/2019 22:00,2,0.000,ALERT,211.93,297.87,60.038,1560218404,"201051344000594","174011545737251",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,1330036.3,1330036.3,3365,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1560218432,557448.00
06/10/2019 22:00,2,0.000,ALERT,211.93,296.96,60.049,1560218404,"201051344000469","174011545737251",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,1310113.4,1310113.4,3363,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1560218434,557449.00
06/10/2019 22:00,2,0.000,ALERT,211.93,296.66,60.038,1560218404,"201051344000585","174011545737251",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,1333001.5,1333001.5,3360,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1560218436,557450.00
06/10/2019 22:00,2,0.000,ALERT,212.61,296.96,60.043,1560218404,"201051344000853","174011545737251",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,1333241.8,1333241.8,3361,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1560218438,557451.00
06/10/2019 22:00,2,0.000,ALERT,212.16,296.96,60.054,1560218404,"201051344001145","174011545737251",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1333574.8,1333574.8,3371,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1560218440,557452.00
06/10/2019 22:00,2,0.000,ALERT,211.93,296.66,60.038,1560218404,"201051344000438","174011545737251",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1326959.7,1326959.7,3360,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1560218442,557453.00
06/10/2019 22:00,2,0.000,ALERT,211.25,296.36,60.038,1560218404,"201051344001135","174011545737251",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,1313970.4,1313970.4,3361,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1560218444,557454.00
06/10/2019 22:00,2,0.000,ALERT,212.16,297.57,60.038,1560218404,"201051344000983","174011545737251",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1331204.9,1331204.9,3360,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1560218445,557455.00
06/10/2019 22:00,2,0.000,ALERT,211.70,296.06,60.001,1560218404,"201051344001203","174011545737251",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,1321828.3,1321828.3,3362,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1560218447,557456.00
06/10/2019 22:00,2,0.000,ALERT,211.70,296.96,60.028,1560218404,"201051344001230","174011545737251",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1317268.0,1317268.0,3378,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1560218449,557457.00
06/10/2019 22:00,2,0.000,ALERT,211.25,296.06,60.081,1560218404,"201051344000646","174011545737251",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,1311101.5,1311101.5,3371,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1560218451,557458.00
06/10/2019 22:00,2,0.000,ALERT,212.38,297.26,60.033,1560218404,"201051344000867","174011545737251",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1308387.1,1308387.1,3361,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1560218453,557459.00
06/10/2019 22:00,2,0.000,ALERT,212.61,296.96,60.033,1560218404,"201051344000633","174011545737251",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,1305618.5,1305618.5,3368,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1560218454,557460.00
06/10/2019 22:00,2,0.000,ALERT,211.25,296.36,60.038,1560218404,"201051344000955","174011545737251",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,1331553.5,1331553.5,3365,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1560218456,557461.00
06/10/2019 22:00,2,0.000,ALERT,212.16,296.96,60.038,1560218404,"201051344000648","174011545737251",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,1320154.3,1320154.3,3358,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1560218458,557462.00
06/10/2019 22:00,2,0.000,ALERT,212.61,297.57,60.022,1560218404,"201051344000645","174011545737251",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,1325455.6,1325455.6,3361,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1560218460,557463.00
06/10/2019 22:00,2,0.000,ALERT,212.16,298.17,60.038,1560218404,"201051344000569","174011545737251",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,1342041.4,1342041.4,3364,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1560218462,557464.00
06/10/2019 22:00,2,0.000,ALERT,212.38,296.96,60.033,1560218404,"179051228000119","174011545737251",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,128552.0,128552.0,3386,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560218464,557465.00
06/10/2019 22:15,2,0.000,ALERT,212.83,299.37,59.990,1560219304,"201051344000579","174011545737251",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,1342586.2,1342586.2,3363,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219306,557466.00
06/10/2019 22:15,2,0.000,ALERT,212.83,297.26,59.985,1560219304,"201051344001025","174011545737251",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,1326229.4,1326229.4,3362,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219308,557467.00
06/10/2019 22:15,2,0.000,ALERT,212.83,298.17,59.996,1560219304,"201051344001093","174011545737251",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,1309107.5,1309107.5,3366,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219310,557468.00
06/10/2019 22:15,2,0.000,ALERT,212.61,298.77,59.990,1560219304,"201051344000458","174011545737251",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,1324519.9,1324519.9,3364,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560219312,557469.00
06/10/2019 22:15,2,0.000,ALERT,212.83,298.47,59.990,1560219304,"201051344000890","174011545737251",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,1324112.7,1324112.7,3368,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219314,557470.00
06/10/2019 22:15,2,0.000,ALERT,212.61,298.77,59.990,1560219304,"201051344000988","174011545737251",0.00,15.30,0,292.76,299.67,0.0,0.0,0.000,1014386.5,1014386.5,3363,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219316,557471.00
06/10/2019 22:15,2,0.000,ALERT,213.29,298.77,59.980,1560219304,"201051344000582","174011545737251",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,1302117.6,1302117.6,3361,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219317,557472.00
06/10/2019 22:15,2,0.000,ALERT,212.61,299.07,59.959,1560219304,"201051344000868","174011545737251",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1310382.1,1310382.1,3364,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560219319,557473.00
06/10/2019 22:15,2,0.000,ALERT,213.29,299.07,59.996,1560219304,"201051344000576","174011545737251",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,1327631.7,1327631.7,3366,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560219321,557474.00
06/10/2019 22:15,2,0.000,ALERT,212.83,298.47,59.985,1560219304,"201051344001158","174011545737251",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,1304591.5,1304591.5,3360,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219323,557475.00
06/10/2019 22:15,2,0.000,ALERT,213.06,297.26,59.980,1560219304,"201051344000917","174011545737251",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,1318824.7,1318824.7,3367,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560219325,557476.00
06/10/2019 22:15,2,0.000,ALERT,213.29,297.57,59.996,1560219304,"201051344000417","174011545737251",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,1050560.9,1050560.9,3375,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560219326,557477.00
06/10/2019 22:15,2,0.000,ALERT,213.29,298.17,59.996,1560219304,"201051344000685","174011545737251",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,1325192.5,1325192.5,3368,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219328,557478.00
06/10/2019 22:15,2,0.000,ALERT,213.06,297.57,59.953,1560219304,"201051344000651","174011545737251",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,1318791.5,1318791.5,3368,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219330,557479.00
06/10/2019 22:15,2,0.000,ALERT,212.61,299.37,59.990,1560219304,"201051344000594","174011545737251",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,1330036.3,1330036.3,3367,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219332,557480.00
06/10/2019 22:15,2,0.000,ALERT,212.83,298.77,59.996,1560219304,"201051344000469","174011545737251",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,1310113.4,1310113.4,3365,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219334,557481.00
