ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 22:15,2,0.000,ALERT,213.29,298.47,59.996,1560219304,"201051344000585","174011545737251",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,1333001.5,1333001.5,3362,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219336,557482.00
06/10/2019 22:15,2,0.000,ALERT,213.51,298.77,59.990,1560219304,"201051344000853","174011545737251",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,1333241.8,1333241.8,3363,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219338,557483.00
06/10/2019 22:15,2,0.000,ALERT,213.51,298.77,59.990,1560219304,"201051344001145","174011545737251",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,1333574.8,1333574.8,3373,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219340,557484.00
06/10/2019 22:15,2,0.000,ALERT,213.29,298.17,59.996,1560219304,"201051344000438","174011545737251",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,1326959.7,1326959.7,3362,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560219342,557485.00
06/10/2019 22:15,2,0.000,ALERT,212.83,298.17,60.006,1560219304,"201051344001135","174011545737251",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,1313970.4,1313970.4,3363,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219344,557486.00
06/10/2019 22:15,2,0.000,ALERT,212.83,299.07,60.001,1560219304,"201051344000983","174011545737251",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1331204.9,1331204.9,3362,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219346,557487.00
06/10/2019 22:15,2,0.000,ALERT,213.29,298.17,60.012,1560219304,"201051344001203","174011545737251",0.00,15.00,0,294.56,301.17,0.0,0.0,0.000,1321828.3,1321828.3,3364,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560219347,557488.00
06/10/2019 22:15,2,0.000,ALERT,213.06,298.77,59.996,1560219304,"201051344001230","174011545737251",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,1317268.0,1317268.0,3380,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219349,557489.00
06/10/2019 22:15,2,0.000,ALERT,212.83,298.17,59.990,1560219304,"201051344000646","174011545737251",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,1311101.5,1311101.5,3373,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219351,557490.00
06/10/2019 22:15,2,0.000,ALERT,213.29,299.07,60.028,1560219304,"201051344000867","174011545737251",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,1308387.1,1308387.1,3363,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560219353,557491.00
06/10/2019 22:15,2,0.000,ALERT,213.51,298.47,60.012,1560219304,"201051344000633","174011545737251",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,1305618.5,1305618.5,3370,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560219355,557492.00
06/10/2019 22:15,2,0.000,ALERT,212.83,298.47,60.017,1560219304,"201051344000955","174011545737251",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,1331553.5,1331553.5,3367,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219357,557493.00
06/10/2019 22:15,2,0.000,ALERT,213.06,298.47,60.006,1560219304,"201051344000648","174011545737251",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,1320154.3,1320154.3,3360,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219359,557494.00
06/10/2019 22:15,2,0.000,ALERT,213.29,298.77,60.028,1560219304,"201051344000645","174011545737251",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,1325455.6,1325455.6,3363,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219360,557495.00
06/10/2019 22:15,2,0.000,ALERT,213.06,299.67,60.017,1560219304,"201051344000569","174011545737251",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,1342041.4,1342041.4,3366,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560219362,557496.00
06/10/2019 22:15,2,0.000,ALERT,213.29,298.47,60.022,1560219304,"179051228000119","174011545737251",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,128552.0,128552.0,3388,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560219364,557497.00
06/10/2019 22:30,2,0.000,ALERT,212.83,299.37,59.980,1560220204,"201051344000579","174011545737251",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1342586.2,1342586.2,3365,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220206,557498.00
06/10/2019 22:30,2,0.000,ALERT,213.29,298.17,60.033,1560220204,"201051344001025","174011545737251",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,1326229.4,1326229.4,3364,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560220208,557499.00
06/10/2019 22:30,2,0.000,ALERT,213.29,298.47,60.043,1560220204,"201051344001093","174011545737251",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,1309107.5,1309107.5,3368,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220210,557500.00
06/10/2019 22:30,2,0.000,ALERT,212.61,298.77,60.028,1560220204,"201051344000458","174011545737251",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,1324519.9,1324519.9,3366,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220211,557501.00
06/10/2019 22:30,2,0.000,ALERT,213.29,299.07,60.038,1560220204,"201051344000890","174011545737251",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1324112.7,1324112.7,3370,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560220213,557502.00
06/10/2019 22:30,2,0.000,ALERT,212.61,298.47,60.033,1560220204,"201051344000988","174011545737251",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,1014386.5,1014386.5,3365,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560220215,557503.00
06/10/2019 22:30,2,0.000,ALERT,213.74,299.37,60.028,1560220204,"201051344000582","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1302117.6,1302117.6,3363,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220217,557504.00
06/10/2019 22:30,2,0.000,ALERT,212.83,299.37,60.038,1560220204,"201051344000868","174011545737251",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,1310382.1,1310382.1,3366,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560220219,557505.00
06/10/2019 22:30,2,0.000,ALERT,213.29,299.07,60.054,1560220204,"201051344000576","174011545737251",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1327631.7,1327631.7,3368,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220220,557506.00
06/10/2019 22:30,2,0.000,ALERT,212.83,298.47,60.028,1560220204,"201051344001158","174011545737251",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,1304591.5,1304591.5,3362,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560220222,557507.00
06/10/2019 22:30,2,0.000,ALERT,213.51,298.17,60.022,1560220204,"201051344000917","174011545737251",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,1318824.7,1318824.7,3369,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220224,557508.00
06/10/2019 22:30,2,0.000,ALERT,213.51,298.17,60.028,1560220204,"201051344000417","174011545737251",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,1050560.9,1050560.9,3377,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220226,557509.00
06/10/2019 22:30,2,0.000,ALERT,213.74,298.77,60.022,1560220204,"201051344000685","174011545737251",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,1325192.5,1325192.5,3370,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220228,557510.00
06/10/2019 22:30,2,0.000,ALERT,213.29,297.87,60.022,1560220204,"201051344000651","174011545737251",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,1318791.5,1318791.5,3370,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560220230,557511.00
06/10/2019 22:30,2,0.000,ALERT,212.61,299.37,60.022,1560220204,"201051344000594","174011545737251",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1330036.3,1330036.3,3369,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560220231,557512.00
06/10/2019 22:30,2,0.000,ALERT,213.06,298.47,60.001,1560220204,"201051344000469","174011545737251",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,1310113.4,1310113.4,3367,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220233,557513.00
06/10/2019 22:30,2,0.000,ALERT,213.51,298.47,60.028,1560220204,"201051344000585","174011545737251",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1333001.5,1333001.5,3364,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220235,557514.00
06/10/2019 22:30,2,0.000,ALERT,213.51,298.47,60.028,1560220204,"201051344000853","174011545737251",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,1333241.8,1333241.8,3365,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560220238,557515.00
06/10/2019 22:30,2,0.000,ALERT,213.74,299.07,60.049,1560220204,"201051344001145","174011545737251",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1333574.8,1333574.8,3375,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560220239,557516.00
06/10/2019 22:30,2,0.000,ALERT,213.51,298.77,60.059,1560220204,"201051344000438","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1326959.7,1326959.7,3364,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220241,557517.00
06/10/2019 22:30,2,0.000,ALERT,213.06,298.47,60.033,1560220204,"201051344001135","174011545737251",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1313970.4,1313970.4,3365,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220243,557518.00
06/10/2019 22:30,2,0.000,ALERT,212.83,298.77,60.028,1560220204,"201051344000983","174011545737251",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1331204.9,1331204.9,3364,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560220245,557519.00
06/10/2019 22:30,2,0.000,ALERT,213.51,298.47,60.028,1560220204,"201051344001203","174011545737251",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,1321828.3,1321828.3,3366,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220247,557520.00
06/10/2019 22:30,2,0.000,ALERT,213.29,299.07,60.043,1560220204,"201051344001230","174011545737251",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,1317268.0,1317268.0,3382,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220249,557521.00
06/10/2019 22:30,2,0.000,ALERT,213.06,298.47,60.033,1560220204,"201051344000646","174011545737251",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,1311101.5,1311101.5,3375,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220251,557522.00
06/10/2019 22:30,2,0.000,ALERT,213.06,298.47,60.028,1560220204,"201051344000867","174011545737251",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,1308387.1,1308387.1,3365,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220252,557523.00
06/10/2019 22:30,2,0.000,ALERT,213.51,298.17,60.028,1560220204,"201051344000633","174011545737251",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,1305618.5,1305618.5,3372,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220254,557524.00
06/10/2019 22:30,2,0.000,ALERT,213.06,298.77,60.001,1560220204,"201051344000955","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1331553.5,1331553.5,3369,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220256,557525.00
06/10/2019 22:30,2,0.000,ALERT,213.06,297.87,60.028,1560220204,"201051344000648","174011545737251",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,1320154.3,1320154.3,3362,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220258,557526.00
06/10/2019 22:30,2,0.000,ALERT,213.51,298.77,60.043,1560220204,"201051344000645","174011545737251",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1325455.6,1325455.6,3365,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560220260,557527.00
06/10/2019 22:30,2,0.000,ALERT,213.06,299.37,60.033,1560220204,"201051344000569","174011545737251",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,1342041.4,1342041.4,3368,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560220262,557528.00
06/10/2019 22:30,2,0.000,ALERT,213.29,298.17,60.017,1560220204,"179051228000119","174011545737251",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,128552.0,128552.0,3390,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560220263,557529.00
06/10/2019 22:45,2,0.000,ALERT,212.61,299.07,60.022,1560221104,"201051344000579","174011545737251",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,1342586.2,1342586.2,3367,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221106,557530.00
06/10/2019 22:45,2,0.000,ALERT,212.61,297.26,60.017,1560221104,"201051344001025","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1326229.4,1326229.4,3366,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560221108,557531.00
06/10/2019 22:45,2,0.000,ALERT,212.83,298.17,60.012,1560221104,"201051344001093","174011545737251",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,1309107.5,1309107.5,3370,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560221110,557532.00
06/10/2019 22:45,2,0.000,ALERT,212.61,298.17,60.022,1560221104,"201051344000458","174011545737251",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,1324519.9,1324519.9,3368,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221112,557533.00
06/10/2019 22:45,2,0.000,ALERT,212.83,298.47,60.022,1560221104,"201051344000890","174011545737251",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,1324112.7,1324112.7,3372,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221114,557534.00
06/10/2019 22:45,2,0.000,ALERT,212.61,298.47,60.028,1560221104,"201051344000988","174011545737251",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,1014386.5,1014386.5,3367,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221116,557535.00
06/10/2019 22:45,2,0.000,ALERT,213.29,299.07,60.028,1560221104,"201051344000582","174011545737251",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,1302117.6,1302117.6,3365,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221117,557536.00
06/10/2019 22:45,2,0.000,ALERT,212.83,299.07,60.022,1560221104,"201051344000868","174011545737251",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,1310382.1,1310382.1,3368,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221119,557537.00
06/10/2019 22:45,2,0.000,ALERT,213.06,299.37,60.022,1560221104,"201051344000576","174011545737251",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,1327631.7,1327631.7,3370,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221121,557538.00
06/10/2019 22:45,2,0.000,ALERT,212.83,298.47,60.022,1560221104,"201051344001158","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1304591.5,1304591.5,3364,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221123,557539.00
06/10/2019 22:45,2,0.000,ALERT,212.61,297.57,60.022,1560221104,"201051344000917","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1318824.7,1318824.7,3371,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221125,557540.00
06/10/2019 22:45,2,0.000,ALERT,212.83,297.57,60.022,1560221104,"201051344000417","174011545737251",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1050560.9,1050560.9,3379,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221126,557541.00
06/10/2019 22:45,2,0.000,ALERT,212.83,298.17,60.006,1560221104,"201051344000685","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1325192.5,1325192.5,3372,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221129,557542.00
06/10/2019 22:45,2,0.000,ALERT,212.61,297.26,60.017,1560221104,"201051344000651","174011545737251",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,1318791.5,1318791.5,3372,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221131,557543.00
06/10/2019 22:45,2,0.000,ALERT,212.38,299.07,59.975,1560221104,"201051344000594","174011545737251",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1330036.3,1330036.3,3371,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221133,557544.00
06/10/2019 22:45,2,0.000,ALERT,212.61,298.47,59.990,1560221104,"201051344000469","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1310113.4,1310113.4,3369,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560221135,557545.00
06/10/2019 22:45,2,0.000,ALERT,212.61,298.17,60.017,1560221104,"201051344000585","174011545737251",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1333001.5,1333001.5,3366,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560221137,557546.00
06/10/2019 22:45,2,0.000,ALERT,213.06,298.17,60.017,1560221104,"201051344000853","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1333241.8,1333241.8,3367,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221139,557547.00
06/10/2019 22:45,2,0.000,ALERT,212.83,298.47,60.033,1560221104,"201051344001145","174011545737251",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1333574.8,1333574.8,3377,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221141,557548.00
06/10/2019 22:45,2,0.000,ALERT,212.61,298.17,59.969,1560221104,"201051344000438","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1326959.7,1326959.7,3366,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221142,557549.00
06/10/2019 22:45,2,0.000,ALERT,212.16,297.87,60.012,1560221104,"201051344001135","174011545737251",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1313970.4,1313970.4,3367,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221144,557550.00
06/10/2019 22:45,2,0.000,ALERT,212.61,298.77,60.012,1560221104,"201051344000983","174011545737251",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,1331204.9,1331204.9,3366,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221146,557551.00
06/10/2019 22:45,2,0.000,ALERT,212.38,297.57,59.996,1560221104,"201051344001203","174011545737251",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,1321828.3,1321828.3,3368,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221148,557552.00
06/10/2019 22:45,2,0.000,ALERT,212.16,298.17,60.006,1560221104,"201051344001230","174011545737251",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1317268.0,1317268.0,3384,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221150,557553.00
06/10/2019 22:45,2,0.000,ALERT,211.93,297.57,60.017,1560221104,"201051344000646","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1311101.5,1311101.5,3377,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221152,557554.00
06/10/2019 22:45,2,0.000,ALERT,212.61,298.17,60.012,1560221104,"201051344000867","174011545737251",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1308387.1,1308387.1,3367,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221153,557555.00
06/10/2019 22:45,2,0.000,ALERT,213.06,297.87,60.012,1560221104,"201051344000633","174011545737251",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,1305618.5,1305618.5,3374,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221155,557556.00
06/10/2019 22:45,2,0.000,ALERT,211.93,297.57,60.012,1560221104,"201051344000955","174011545737251",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,1331553.5,1331553.5,3371,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221157,557557.00
06/10/2019 22:45,2,0.000,ALERT,212.61,297.57,59.969,1560221104,"201051344000648","174011545737251",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1320154.3,1320154.3,3364,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221159,557558.00
06/10/2019 22:45,2,0.000,ALERT,212.83,298.17,60.012,1560221104,"201051344000645","174011545737251",0.00,15.00,0,296.96,300.27,0.0,0.0,0.000,1325455.6,1325455.6,3367,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560221161,557559.00
06/10/2019 22:45,2,0.000,ALERT,212.61,298.77,60.049,1560221104,"201051344000569","174011545737251",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,1342041.4,1342041.4,3370,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560221163,557560.00
06/10/2019 22:45,2,0.000,ALERT,212.61,297.57,60.012,1560221104,"179051228000119","174011545737251",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,128552.0,128552.0,3392,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560221164,557561.00
06/10/2019 23:00,2,0.000,ALERT,211.70,298.17,60.017,1560222004,"201051344000579","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1342586.2,1342586.2,3369,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560222006,557562.00
06/10/2019 23:00,2,0.000,ALERT,211.48,296.36,60.012,1560222004,"201051344001025","174011545737251",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,1326229.4,1326229.4,3368,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560222008,557563.00
06/10/2019 23:00,2,0.000,ALERT,211.70,296.96,60.012,1560222004,"201051344001093","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1309107.5,1309107.5,3372,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222010,557564.00
06/10/2019 23:00,2,0.000,ALERT,211.70,297.87,60.017,1560222004,"201051344000458","174011545737251",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,1324519.9,1324519.9,3370,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560222012,557565.00
06/10/2019 23:00,2,0.000,ALERT,211.48,297.26,60.012,1560222004,"201051344000890","174011545737251",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,1324112.7,1324112.7,3374,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222014,557566.00
06/10/2019 23:00,2,0.000,ALERT,211.70,297.57,60.017,1560222004,"201051344000988","174011545737251",0.00,14.30,0,293.66,300.27,0.0,0.0,0.000,1014386.5,1014386.5,3369,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222015,557567.00
06/10/2019 23:00,2,0.000,ALERT,211.93,297.87,59.996,1560222004,"201051344000582","174011545737251",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,1302117.6,1302117.6,3367,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222017,557568.00
06/10/2019 23:00,2,0.000,ALERT,211.93,298.47,60.022,1560222004,"201051344000868","174011545737251",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,1310382.1,1310382.1,3370,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222019,557569.00
06/10/2019 23:00,2,0.000,ALERT,212.38,298.17,60.022,1560222004,"201051344000576","174011545737251",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,1327631.7,1327631.7,3372,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222021,557570.00
06/10/2019 23:00,2,0.000,ALERT,211.93,297.57,59.985,1560222004,"201051344001158","174011545737251",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1304591.5,1304591.5,3366,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222023,557571.00
06/10/2019 23:00,2,0.000,ALERT,211.70,296.36,60.017,1560222004,"201051344000917","174011545737251",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,1318824.7,1318824.7,3373,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222024,557572.00
06/10/2019 23:00,2,0.000,ALERT,211.70,296.36,59.990,1560222004,"201051344000417","174011545737251",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,1050560.9,1050560.9,3381,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222026,557573.00
06/10/2019 23:00,2,0.000,ALERT,211.93,296.96,60.028,1560222004,"201051344000685","174011545737251",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1325192.5,1325192.5,3374,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222028,557574.00
06/10/2019 23:00,2,0.000,ALERT,211.93,296.66,60.028,1560222004,"201051344000651","174011545737251",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,1318791.5,1318791.5,3374,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222030,557575.00
06/10/2019 23:00,2,0.000,ALERT,211.70,298.47,60.017,1560222004,"201051344000594","174011545737251",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,1330036.3,1330036.3,3373,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560222032,557576.00
06/10/2019 23:00,2,0.000,ALERT,211.93,297.57,60.006,1560222004,"201051344000469","174011545737251",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1310113.4,1310113.4,3371,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222033,557577.00
06/10/2019 23:00,2,0.000,ALERT,211.93,297.26,60.038,1560222004,"201051344000585","174011545737251",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,1333001.5,1333001.5,3368,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222036,557578.00
06/10/2019 23:00,2,0.000,ALERT,212.61,297.87,59.980,1560222004,"201051344000853","174011545737251",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,1333241.8,1333241.8,3369,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222038,557579.00
06/10/2019 23:00,2,0.000,ALERT,212.16,297.57,60.006,1560222004,"201051344001145","174011545737251",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,1333574.8,1333574.8,3379,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222039,557580.00
06/10/2019 23:00,2,0.000,ALERT,211.93,297.26,60.001,1560222004,"201051344000438","174011545737251",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,1326959.7,1326959.7,3368,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222041,557581.00
06/10/2019 23:00,2,0.000,ALERT,211.48,296.96,60.001,1560222004,"201051344001135","174011545737251",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,1313970.4,1313970.4,3369,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222043,557582.00
06/10/2019 23:00,2,0.000,ALERT,211.93,297.87,59.980,1560222004,"201051344000983","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1331204.9,1331204.9,3368,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560222045,557583.00
06/10/2019 23:00,2,0.000,ALERT,211.93,296.96,60.012,1560222004,"201051344001203","174011545737251",0.00,13.70,0,295.46,302.07,0.0,0.0,0.000,1321828.3,1321828.3,3370,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222047,557584.00
06/10/2019 23:00,2,0.000,ALERT,211.70,297.57,59.990,1560222004,"201051344001230","174011545737251",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1317268.0,1317268.0,3386,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560222049,557585.00
06/10/2019 23:00,2,0.000,ALERT,211.48,296.96,59.996,1560222004,"201051344000646","174011545737251",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,1311101.5,1311101.5,3379,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222050,557586.00
06/10/2019 23:00,2,0.000,ALERT,212.38,297.57,59.996,1560222004,"201051344000867","174011545737251",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,1308387.1,1308387.1,3369,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560222052,557587.00
06/10/2019 23:00,2,0.000,ALERT,212.61,296.96,59.996,1560222004,"201051344000633","174011545737251",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,1305618.5,1305618.5,3376,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222054,557588.00
06/10/2019 23:00,2,0.000,ALERT,211.25,296.96,60.022,1560222004,"201051344000955","174011545737251",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,1331553.5,1331553.5,3373,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222056,557589.00
06/10/2019 23:00,2,0.000,ALERT,212.16,296.96,60.038,1560222004,"201051344000648","174011545737251",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,1320154.3,1320154.3,3366,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560222058,557590.00
06/10/2019 23:00,2,0.000,ALERT,212.16,297.26,60.017,1560222004,"201051344000645","174011545737251",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,1325455.6,1325455.6,3369,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222060,557591.00
06/10/2019 23:00,2,0.000,ALERT,211.93,298.17,59.990,1560222004,"201051344000569","174011545737251",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,1342041.4,1342041.4,3372,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560222061,557592.00
06/10/2019 23:00,2,0.000,ALERT,212.16,296.96,60.006,1560222004,"179051228000119","174011545737251",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,128552.0,128552.0,3394,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560222063,557593.00
06/10/2019 23:15,2,0.000,ALERT,212.38,298.17,59.985,1560222904,"201051344000579","174011545737251",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1342586.2,1342586.2,3371,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560222906,557594.00
06/10/2019 23:15,2,0.000,ALERT,212.16,296.06,59.975,1560222904,"201051344001025","174011545737251",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,1326229.4,1326229.4,3370,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222908,557595.00
06/10/2019 23:15,2,0.000,ALERT,212.38,296.66,59.975,1560222904,"201051344001093","174011545737251",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,1309107.5,1309107.5,3374,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222910,557596.00
06/10/2019 23:15,2,0.000,ALERT,212.38,297.57,59.959,1560222904,"201051344000458","174011545737251",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,1324519.9,1324519.9,3372,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222912,557597.00
06/10/2019 23:15,2,0.000,ALERT,212.38,297.26,59.985,1560222904,"201051344000890","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1324112.7,1324112.7,3376,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560222913,557598.00
06/10/2019 23:15,2,0.000,ALERT,212.61,297.57,59.959,1560222904,"201051344000988","174011545737251",0.00,14.00,0,293.36,299.37,0.0,0.0,0.000,1014386.5,1014386.5,3371,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222915,557599.00
06/10/2019 23:15,2,0.000,ALERT,212.83,297.87,59.985,1560222904,"201051344000582","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1302117.6,1302117.6,3369,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222917,557600.00
06/10/2019 23:15,2,0.000,ALERT,212.61,298.17,59.980,1560222904,"201051344000868","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1310382.1,1310382.1,3372,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560222919,557601.00
06/10/2019 23:15,2,0.000,ALERT,213.06,298.17,60.033,1560222904,"201051344000576","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1327631.7,1327631.7,3374,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222921,557602.00
06/10/2019 23:15,2,0.000,ALERT,212.83,297.57,59.990,1560222904,"201051344001158","174011545737251",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,1304591.5,1304591.5,3368,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222922,557603.00
06/10/2019 23:15,2,0.000,ALERT,212.61,296.66,59.996,1560222904,"201051344000917","174011545737251",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,1318824.7,1318824.7,3375,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222924,557604.00
06/10/2019 23:15,2,0.000,ALERT,212.61,296.36,59.996,1560222904,"201051344000417","174011545737251",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,1050560.9,1050560.9,3383,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222926,557605.00
06/10/2019 23:15,2,0.000,ALERT,212.83,296.96,59.990,1560222904,"201051344000685","174011545737251",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,1325192.5,1325192.5,3376,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222928,557606.00
06/10/2019 23:15,2,0.000,ALERT,212.61,296.36,59.964,1560222904,"201051344000651","174011545737251",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,1318791.5,1318791.5,3376,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222930,557607.00
06/10/2019 23:15,2,0.000,ALERT,212.61,298.77,60.012,1560222904,"201051344000594","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1330036.3,1330036.3,3375,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222932,557608.00
06/10/2019 23:15,2,0.000,ALERT,212.83,297.87,60.001,1560222904,"201051344000469","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1310113.4,1310113.4,3373,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560222933,557609.00
06/10/2019 23:15,2,0.000,ALERT,212.83,297.26,59.969,1560222904,"201051344000585","174011545737251",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,1333001.5,1333001.5,3370,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222936,557610.00
06/10/2019 23:15,2,0.000,ALERT,213.29,297.87,59.990,1560222904,"201051344000853","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1333241.8,1333241.8,3371,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560222938,557611.00
06/10/2019 23:15,2,0.000,ALERT,212.83,297.26,59.990,1560222904,"201051344001145","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1333574.8,1333574.8,3381,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222940,557612.00
06/10/2019 23:15,2,0.000,ALERT,212.83,297.26,59.996,1560222904,"201051344000438","174011545737251",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,1326959.7,1326959.7,3370,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222942,557613.00
06/10/2019 23:15,2,0.000,ALERT,212.38,296.96,60.006,1560222904,"201051344001135","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1313970.4,1313970.4,3371,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222944,557614.00
06/10/2019 23:15,2,0.000,ALERT,212.83,297.87,60.022,1560222904,"201051344000983","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1331204.9,1331204.9,3370,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560222945,557615.00
06/10/2019 23:15,2,0.000,ALERT,212.83,296.66,59.996,1560222904,"201051344001203","174011545737251",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,1321828.3,1321828.3,3372,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222947,557616.00
06/10/2019 23:15,2,0.000,ALERT,212.61,297.26,60.012,1560222904,"201051344001230","174011545737251",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,1317268.0,1317268.0,3388,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222949,557617.00
06/10/2019 23:15,2,0.000,ALERT,212.16,296.66,60.006,1560222904,"201051344000646","174011545737251",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,1311101.5,1311101.5,3381,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222951,557618.00
06/10/2019 23:15,2,0.000,ALERT,213.06,297.57,60.006,1560222904,"201051344000867","174011545737251",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1308387.1,1308387.1,3371,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222953,557619.00
06/10/2019 23:15,2,0.000,ALERT,213.29,297.57,60.006,1560222904,"201051344000633","174011545737251",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,1305618.5,1305618.5,3378,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222954,557620.00
06/10/2019 23:15,2,0.000,ALERT,212.38,297.26,60.049,1560222904,"201051344000955","174011545737251",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1331553.5,1331553.5,3375,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222956,557621.00
06/10/2019 23:15,2,0.000,ALERT,212.83,296.96,60.017,1560222904,"201051344000648","174011545737251",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,1320154.3,1320154.3,3368,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222958,557622.00
06/10/2019 23:15,2,0.000,ALERT,213.29,297.87,60.022,1560222904,"201051344000645","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1325455.6,1325455.6,3371,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560222960,557623.00
06/10/2019 23:15,2,0.000,ALERT,212.83,298.77,60.054,1560222904,"201051344000569","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1342041.4,1342041.4,3374,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560222962,557624.00
06/10/2019 23:15,2,0.000,ALERT,213.06,297.57,60.017,1560222904,"179051228000119","174011545737251",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,128552.0,128552.0,3396,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560222963,557625.00
06/10/2019 23:30,2,0.000,ALERT,212.61,298.77,60.043,1560223804,"201051344000579","174011545737251",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1342586.2,1342586.2,3373,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223806,557626.00
