ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2019 23:30,2,0.000,ALERT,212.61,296.96,60.038,1560223804,"201051344001025","174011545737251",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,1326229.4,1326229.4,3372,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223808,557627.00
06/10/2019 23:30,2,0.000,ALERT,212.83,297.57,60.038,1560223804,"201051344001093","174011545737251",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1309107.5,1309107.5,3376,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223810,557628.00
06/10/2019 23:30,2,0.000,ALERT,212.61,298.47,60.043,1560223804,"201051344000458","174011545737251",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,1324519.9,1324519.9,3374,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223811,557629.00
06/10/2019 23:30,2,0.000,ALERT,212.61,297.87,60.033,1560223804,"201051344000890","174011545737251",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1324112.7,1324112.7,3378,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560223813,557630.00
06/10/2019 23:30,2,0.000,ALERT,212.61,298.17,60.065,1560223804,"201051344000988","174011545737251",0.00,14.00,0,293.36,299.37,0.0,0.0,0.000,1014386.5,1014386.5,3373,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223815,557631.00
06/10/2019 23:30,2,0.000,ALERT,213.06,298.47,60.038,1560223804,"201051344000582","174011545737251",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,1302117.6,1302117.6,3371,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223817,557632.00
06/10/2019 23:30,2,0.000,ALERT,212.83,299.07,60.033,1560223804,"201051344000868","174011545737251",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1310382.1,1310382.1,3374,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560223819,557633.00
06/10/2019 23:30,2,0.000,ALERT,213.29,298.77,60.033,1560223804,"201051344000576","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1327631.7,1327631.7,3376,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223821,557634.00
06/10/2019 23:30,2,0.000,ALERT,212.83,298.17,60.028,1560223804,"201051344001158","174011545737251",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,1304591.5,1304591.5,3370,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560223822,557635.00
06/10/2019 23:30,2,0.000,ALERT,212.83,296.96,60.038,1560223804,"201051344000917","174011545737251",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,1318824.7,1318824.7,3377,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223824,557636.00
06/10/2019 23:30,2,0.000,ALERT,212.83,296.96,60.038,1560223804,"201051344000417","174011545737251",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,1050560.9,1050560.9,3385,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560223826,557637.00
06/10/2019 23:30,2,0.000,ALERT,213.06,297.57,60.033,1560223804,"201051344000685","174011545737251",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,1325192.5,1325192.5,3378,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223828,557638.00
06/10/2019 23:30,2,0.000,ALERT,212.83,296.96,60.033,1560223804,"201051344000651","174011545737251",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,1318791.5,1318791.5,3378,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223830,557639.00
06/10/2019 23:30,2,0.000,ALERT,212.38,298.77,60.043,1560223804,"201051344000594","174011545737251",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1330036.3,1330036.3,3377,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223832,557640.00
06/10/2019 23:30,2,0.000,ALERT,212.83,298.17,60.054,1560223804,"201051344000469","174011545737251",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,1310113.4,1310113.4,3375,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223834,557641.00
06/10/2019 23:30,2,0.000,ALERT,212.83,297.87,60.049,1560223804,"201051344000585","174011545737251",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,1333001.5,1333001.5,3372,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223836,557642.00
06/10/2019 23:30,2,0.000,ALERT,213.29,297.87,60.022,1560223804,"201051344000853","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1333241.8,1333241.8,3373,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223838,557643.00
06/10/2019 23:30,2,0.000,ALERT,213.06,297.87,60.038,1560223804,"201051344001145","174011545737251",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,1333574.8,1333574.8,3383,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223840,557644.00
06/10/2019 23:30,2,0.000,ALERT,212.83,297.57,60.075,1560223804,"201051344000438","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1326959.7,1326959.7,3372,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560223841,557645.00
06/10/2019 23:30,2,0.000,ALERT,212.38,297.26,60.012,1560223804,"201051344001135","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1313970.4,1313970.4,3373,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223843,557646.00
06/10/2019 23:30,2,0.000,ALERT,212.61,298.47,60.038,1560223804,"201051344000983","174011545737251",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1331204.9,1331204.9,3372,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223845,557647.00
06/10/2019 23:30,2,0.000,ALERT,212.61,297.26,60.033,1560223804,"201051344001203","174011545737251",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,1321828.3,1321828.3,3374,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223847,557648.00
06/10/2019 23:30,2,0.000,ALERT,212.61,297.57,60.033,1560223804,"201051344001230","174011545737251",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,1317268.0,1317268.0,3390,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223849,557649.00
06/10/2019 23:30,2,0.000,ALERT,212.16,296.96,60.075,1560223804,"201051344000646","174011545737251",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,1311101.5,1311101.5,3383,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560223851,557650.00
06/10/2019 23:30,2,0.000,ALERT,212.83,297.57,60.043,1560223804,"201051344000867","174011545737251",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,1308387.1,1308387.1,3373,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223852,557651.00
06/10/2019 23:30,2,0.000,ALERT,213.29,297.26,60.075,1560223804,"201051344000633","174011545737251",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,1305618.5,1305618.5,3380,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560223854,557652.00
06/10/2019 23:30,2,0.000,ALERT,212.16,297.26,60.043,1560223804,"201051344000955","174011545737251",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,1331553.5,1331553.5,3377,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223856,557653.00
06/10/2019 23:30,2,0.000,ALERT,212.83,297.26,59.996,1560223804,"201051344000648","174011545737251",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,1320154.3,1320154.3,3370,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560223858,557654.00
06/10/2019 23:30,2,0.000,ALERT,213.06,297.87,60.038,1560223804,"201051344000645","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1325455.6,1325455.6,3373,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223860,557655.00
06/10/2019 23:30,2,0.000,ALERT,212.61,298.47,60.043,1560223804,"201051344000569","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1342041.4,1342041.4,3376,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560223861,557656.00
06/10/2019 23:30,2,0.000,ALERT,213.06,297.26,60.043,1560223804,"179051228000119","174011545737251",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,128552.0,128552.0,3398,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560223863,557657.00
06/10/2019 23:45,2,0.000,ALERT,213.06,299.37,60.043,1560224704,"201051344000579","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1342586.2,1342586.2,3375,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224706,557658.00
06/10/2019 23:45,2,0.000,ALERT,212.61,296.96,60.033,1560224704,"201051344001025","174011545737251",0.00,12.70,0,294.56,299.97,0.0,0.0,0.000,1326229.4,1326229.4,3374,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224708,557659.00
06/10/2019 23:45,2,0.000,ALERT,212.83,297.87,60.038,1560224704,"201051344001093","174011545737251",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,1309107.5,1309107.5,3378,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560224710,557660.00
06/10/2019 23:45,2,0.000,ALERT,212.83,299.07,59.990,1560224704,"201051344000458","174011545737251",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,1324519.9,1324519.9,3376,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224712,557661.00
06/10/2019 23:45,2,0.000,ALERT,212.83,298.47,60.033,1560224704,"201051344000890","174011545737251",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,1324112.7,1324112.7,3380,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224714,557662.00
06/10/2019 23:45,2,0.000,ALERT,212.83,298.77,60.059,1560224704,"201051344000988","174011545737251",0.00,13.70,0,293.36,299.67,0.0,0.0,0.000,1014386.5,1014386.5,3375,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224716,557663.00
06/10/2019 23:45,2,0.000,ALERT,213.29,298.77,60.059,1560224704,"201051344000582","174011545737251",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,1302117.6,1302117.6,3373,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224718,557664.00
06/10/2019 23:45,2,0.000,ALERT,212.83,299.67,60.043,1560224704,"201051344000868","174011545737251",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,1310382.1,1310382.1,3376,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224719,557665.00
06/10/2019 23:45,2,0.000,ALERT,213.51,299.37,60.043,1560224704,"201051344000576","174011545737251",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1327631.7,1327631.7,3378,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224721,557666.00
06/10/2019 23:45,2,0.000,ALERT,213.06,298.47,60.065,1560224704,"201051344001158","174011545737251",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,1304591.5,1304591.5,3372,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224723,557667.00
06/10/2019 23:45,2,0.000,ALERT,213.06,297.26,60.049,1560224704,"201051344000917","174011545737251",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,1318824.7,1318824.7,3379,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224725,557668.00
06/10/2019 23:45,2,0.000,ALERT,213.06,297.26,60.043,1560224704,"201051344000417","174011545737251",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,1050560.9,1050560.9,3387,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560224727,557669.00
06/10/2019 23:45,2,0.000,ALERT,213.06,297.87,60.022,1560224704,"201051344000685","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1325192.5,1325192.5,3380,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224729,557670.00
06/10/2019 23:45,2,0.000,ALERT,213.06,297.26,60.054,1560224704,"201051344000651","174011545737251",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,1318791.5,1318791.5,3380,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224730,557671.00
06/10/2019 23:45,2,0.000,ALERT,212.83,299.67,60.054,1560224704,"201051344000594","174011545737251",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,1330036.3,1330036.3,3379,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224732,557672.00
06/10/2019 23:45,2,0.000,ALERT,213.06,298.77,60.049,1560224704,"201051344000469","174011545737251",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,1310113.4,1310113.4,3377,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560224734,557673.00
06/10/2019 23:45,2,0.000,ALERT,213.29,298.17,60.043,1560224704,"201051344000585","174011545737251",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,1333001.5,1333001.5,3374,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224736,557674.00
06/10/2019 23:45,2,0.000,ALERT,213.51,298.77,60.043,1560224704,"201051344000853","174011545737251",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1333241.8,1333241.8,3375,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224738,557675.00
06/10/2019 23:45,2,0.000,ALERT,213.29,298.17,60.043,1560224704,"201051344001145","174011545737251",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,1333574.8,1333574.8,3385,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224740,557676.00
06/10/2019 23:45,2,0.000,ALERT,213.06,297.87,60.038,1560224704,"201051344000438","174011545737251",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,1326959.7,1326959.7,3374,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560224742,557677.00
06/10/2019 23:45,2,0.000,ALERT,212.61,297.87,60.049,1560224704,"201051344001135","174011545737251",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,1313970.4,1313970.4,3375,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224744,557678.00
06/10/2019 23:45,2,0.000,ALERT,213.06,298.77,60.043,1560224704,"201051344000983","174011545737251",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1331204.9,1331204.9,3374,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224746,557679.00
06/10/2019 23:45,2,0.000,ALERT,213.06,297.57,60.065,1560224704,"201051344001203","174011545737251",0.00,13.00,0,294.86,301.17,0.0,0.0,0.000,1321828.3,1321828.3,3376,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224747,557680.00
06/10/2019 23:45,2,0.000,ALERT,213.06,298.17,60.059,1560224704,"201051344001230","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1317268.0,1317268.0,3392,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224749,557681.00
06/10/2019 23:45,2,0.000,ALERT,212.61,297.57,60.070,1560224704,"201051344000646","174011545737251",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,1311101.5,1311101.5,3385,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224751,557682.00
06/10/2019 23:45,2,0.000,ALERT,213.29,298.47,60.038,1560224704,"201051344000867","174011545737251",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,1308387.1,1308387.1,3375,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224753,557683.00
06/10/2019 23:45,2,0.000,ALERT,213.51,298.17,60.038,1560224704,"201051344000633","174011545737251",0.00,13.30,0,293.96,299.67,0.0,0.0,0.000,1305618.5,1305618.5,3382,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224755,557684.00
06/10/2019 23:45,2,0.000,ALERT,212.38,297.57,60.038,1560224704,"201051344000955","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1331553.5,1331553.5,3379,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224757,557685.00
06/10/2019 23:45,2,0.000,ALERT,213.06,297.57,60.070,1560224704,"201051344000648","174011545737251",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,1320154.3,1320154.3,3372,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224758,557686.00
06/10/2019 23:45,2,0.000,ALERT,213.29,298.17,60.043,1560224704,"201051344000645","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1325455.6,1325455.6,3375,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560224760,557687.00
06/10/2019 23:45,2,0.000,ALERT,212.83,298.47,60.043,1560224704,"201051344000569","174011545737251",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,1342041.4,1342041.4,3378,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560224762,557688.00
06/10/2019 23:45,2,0.000,ALERT,213.06,297.57,60.043,1560224704,"179051228000119","174011545737251",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,128552.0,128552.0,3400,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560224764,557689.00
